Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.1,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,15.77,6.72
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,29.26,19.65
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,43.8,32.93
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,59.89,47.48
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,75.74,61.68
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,90.32,74.58
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,104.82,87.23
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,117.1,97.62
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,129.36,107.85
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,143.89,120.17
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,158.35,132.35
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,148.5,123.35
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,139.13,114.85
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,198.2,165.36
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,262.67,219.44
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,332.1,277.89
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,391.99,327.36
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,353.39,294.29
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,313.34,260.41
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,288.83,239.82
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,265.53,220.24
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,264.06,218.93
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,261.82,216.86
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,263.32,217.27
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,262.62,215.55
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,193.4,158.67
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,131.45,107.98
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,106.95,87.28
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,82.47,66.37
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,75.16,60.32
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,67.88,54.21
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,59.53,46.98
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,51.13,41.7
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,42.27,33.57
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,33.42,25.32
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,24.58,16.92
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,15.75,8.5
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.26,1.44
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.84,5.96
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,27.39,18.04
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,40.4,29.9
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,54.84,42.85
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,69.12,55.43
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,82.73,67.32
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,96.26,78.96
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,105.53,86.77
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,114.83,94.53
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,131.3,108.32
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,147.63,121.85
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,154.39,127.02
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,161.18,132.22
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,136.87,111.64
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,113.33,91.76
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,129.36,105.04
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,145.26,117.97
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,183.02,149.27
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,219.85,179.32
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,192.61,156.53
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,166.22,134.68
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,170.67,138.49
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,174.84,141.95
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,145.44,117.76
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,116.47,93.85
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,185.0,149.05
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,243.28,193.05
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,198.94,158.23
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,159.06,128.27
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,142.59,115.21
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,126.47,102.38
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,114.0,92.69
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,98.57,84.02
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,83.6,70.75
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,68.46,57.0
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,52.4,42.03
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,36.12,26.63
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,22.04,11.6
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.63,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,79.71,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,202.99,148.61
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,273.93,224.84
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,350.47,294.01
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,287.15,243.38
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,196.43,165.9
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,223.72,189.44
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,250.9,212.03
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,236.06,197.68
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,211.07,174.87
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,197.62,162.62
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,177.55,144.87
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,227.33,185.89
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,269.56,219.85
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,296.15,241.12
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,321.86,261.51
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,498.01,405.49
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,643.37,517.93
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,626.54,502.5
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,606.62,485.56
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,581.43,463.46
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,553.34,438.77
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,520.81,410.95
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,485.91,380.62
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,447.43,346.84
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,406.93,310.58
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,362.79,270.67
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,317.55,229.29
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,265.97,182.75
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,217.71,139.65
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,167.79,98.21
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,118.88,62.98
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,69.78,37.92
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,43.31,33.37
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,41.09,31.51
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,38.91,29.54
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,34.34,25.25
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,29.71,20.64
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,21.24,11.09
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,105.91,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,254.0,188.39
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,326.34,271.15
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,403.42,342.17
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,458.08,391.04
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,513.51,438.05
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,554.76,471.43
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,590.59,499.1
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,620.34,520.92
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,647.84,540.22
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,666.46,552.64
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,682.14,562.48
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,691.1,567.16
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,696.72,569.19
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,696.65,567.6
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,693.08,563.3
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,682.48,552.56
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,668.49,539.21
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,649.4,522.88
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,627.08,503.87
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,600.24,480.37
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,570.52,454.29
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,536.14,424.93
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,499.31,392.96
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,458.6,357.17
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,416.1,319.08
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,370.32,277.59
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,323.4,234.52
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,274.5,189.86
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,225.49,145.9
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,174.77,103.41
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,120.04,62.87
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,70.54,37.33
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,42.41,32.97
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,40.15,31.05
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,37.91,29.01
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,33.76,25.07
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,29.58,20.85
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,21.12,11.47
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,13.34,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,65.46,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,171.8,126.08
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,234.62,194.98
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,302.01,257.49
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,353.76,304.44
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,406.65,350.63
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,450.16,387.43
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,493.43,422.78
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,549.17,467.3
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,602.24,508.39
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,561.94,473.01
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,509.15,428.04
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,588.91,492.31
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,660.32,547.45
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,660.6,544.99
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,657.67,540.54
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,649.85,532.52
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,641.28,523.71
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,566.09,460.9
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,488.89,396.93
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,466.4,377.75
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,443.46,357.84
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,400.07,322.39
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,362.02,291.33
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,354.94,283.63
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,342.7,270.77
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,308.98,242.0
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,276.6,214.37
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,224.92,174.66
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,187.35,147.95
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,169.13,133.48
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,147.94,116.99
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,124.69,99.52
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,105.24,89.34
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,90.24,76.09
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,74.88,62.21
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,58.47,47.1
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,41.66,31.38
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,26.27,15.74
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,51.67,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,143.6,103.38
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,211.98,173.59
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,286.04,240.06
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,339.06,287.19
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,393.99,334.31
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,440.75,373.65
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,485.82,410.49
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,518.68,435.83
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,549.91,459.24
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,313.73,265.51
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,58.61,45.01
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,49.75,37.41
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.67
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,74.04,57.95
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,107.61,86.27
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,92.36,73.12
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,77.33,60.26
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,136.3,109.79
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,194.76,157.99
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,109.59,87.24
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,25.1,15.85
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,58.18,44.1
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,91.26,72.1
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,111.31,88.99
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,130.91,105.47
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,91.07,72.12
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,50.22,37.55
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,32.98,22.8
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.38,6.83
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.98,5.67
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.12,4.07
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.26,2.82
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.87,1.56
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.48,0.28
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,85.21,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,214.88,154.71
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,287.42,233.61
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,365.38,303.42
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,417.03,349.49
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,474.65,398.38
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,516.83,432.77
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,558.07,465.13
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,590.7,489.03
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,621.39,510.68
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,642.0,523.48
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,656.04,531.08
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,667.28,536.55
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,675.43,539.55
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,676.26,538.43
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,673.75,534.78
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,665.83,526.28
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,654.53,515.16
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,637.2,500.77
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,616.66,483.76
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,591.75,462.46
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,563.79,438.48
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,530.69,410.8
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,495.13,380.58
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,456.15,347.01
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,415.16,311.03
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,370.67,271.49
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,324.96,230.38
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,276.28,186.88
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,227.26,143.71
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,177.33,102.29
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,128.05,66.18
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,78.83,39.68
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,38.81,28.7
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,36.84,27.17
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,34.89,25.51
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,31.55,22.42
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,28.21,19.12
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,21.28,11.83
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,14.06,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,78.26,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,199.55,142.98
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,273.18,221.31
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,352.19,291.36
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,407.45,339.59
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,464.05,386.81
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,450.35,376.04
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,427.01,356.72
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,375.57,312.47
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,319.37,263.55
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,492.82,406.62
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,655.17,534.09
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,486.35,396.39
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,291.56,235.03
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,386.84,312.83
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,478.79,384.8
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,242.35,196.03
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.15,3.65
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,66.12,49.29
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,121.29,94.25
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,66.59,49.38
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.08,4.37
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,243.01,193.03
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,445.18,346.21
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,434.9,333.48
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,418.81,315.38
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,374.94,276.32
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,326.39,233.18
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,278.57,190.57
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,230.76,148.56
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,181.19,107.5
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,132.67,71.63
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,83.61,43.78
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,46.1,35.11
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,44.0,33.45
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,41.95,31.68
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,37.04,27.14
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,29.26,19.92
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,27.38,16.91
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.45,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,83.61,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,211.44,154.83
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,285.33,236.97
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,364.7,310.61
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,423.76,364.94
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,481.25,416.14
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,525.31,454.85
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,568.46,491.62
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,601.74,518.47
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,633.01,542.96
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,654.19,559.53
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,672.53,573.54
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,679.4,577.09
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,686.96,580.97
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,688.39,580.75
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,686.48,577.77
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,526.72,441.33
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,359.93,297.69
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,507.5,423.51
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,628.64,522.83
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,548.04,453.74
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,470.53,387.97
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,495.62,407.21
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,505.77,411.94
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,330.77,268.8
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,194.89,159.5
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,196.62,161.02
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,193.87,158.55
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,205.06,165.63
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,205.55,162.89
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,133.51,105.66
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,74.15,58.93
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,65.56,51.73
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,56.73,46.45
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,47.86,38.42
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,39.01,30.27
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,30.17,22.0
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,21.33,13.64
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.44,5.89
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,89.88,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,225.2,166.82
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,299.7,250.85
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,379.63,325.31
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,437.61,378.24
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,493.39,427.29
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,537.42,464.31
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,580.42,499.02
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,613.1,524.22
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,643.63,546.95
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,664.67,561.13
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,682.84,572.65
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,693.84,578.55
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,698.22,579.3
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,699.35,577.07
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,697.09,572.15
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,687.93,562.19
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,675.43,549.67
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,658.04,534.32
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,637.46,516.37
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,611.63,493.27
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,582.96,467.71
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,549.6,438.99
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,513.85,407.83
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,473.78,372.86
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,432.03,335.77
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,384.22,293.25
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,337.96,251.08
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,288.85,206.22
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,239.52,161.45
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,189.51,118.31
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,140.51,80.12
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,91.43,50.38
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,50.14,40.44
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,47.3,37.97
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,40.5,31.72
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,36.59,27.97
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,32.61,23.94
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,29.37,19.8
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.47,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,36.91,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,100.34,72.08
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,145.82,120.08
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,192.1,162.67
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,230.9,197.29
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,270.03,231.0
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,303.37,259.1
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,336.78,286.43
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,445.59,376.87
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,554.68,463.81
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,485.79,403.89
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,406.22,336.19
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,448.43,369.86
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,489.7,401.23
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,594.21,483.62
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,680.49,549.0
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,589.19,474.2
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,489.31,393.86
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,443.76,357.64
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,396.31,319.39
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,417.33,335.7
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,430.43,344.87
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,352.6,282.88
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,284.14,228.54
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,315.62,252.6
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,336.89,266.51
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,293.58,231.74
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,254.67,201.35
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,259.59,193.69
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,239.75,161.59
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,190.42,119.17
