Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,121.7,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,257.39,200.75
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,331.59,279.57
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,407.19,350.42
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,466.47,404.97
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,526.78,458.33
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,572.08,496.86
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,616.33,533.17
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,649.66,559.51
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,680.82,583.43
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,698.98,596.91
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,718.72,611.25
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,731.58,619.09
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,741.15,624.38
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,742.83,623.18
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,740.99,619.38
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,732.45,610.27
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,720.42,598.24
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,703.57,583.3
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,683.36,565.52
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,657.98,542.55
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,629.47,516.82
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,596.11,487.51
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,560.08,455.51
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,519.93,419.64
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,477.64,381.22
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,431.46,338.77
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,383.87,294.35
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,333.68,247.35
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,283.0,199.83
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,230.81,152.4
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,179.06,107.99
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,121.04,64.27
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,69.86,37.78
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,42.72,33.5
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,41.02,32.1
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,37.96,29.25
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,34.88,26.24
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,28.79,20.25
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,22.53,12.98
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,12.39,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,123.01,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,253.87,198.07
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,329.12,274.65
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,409.77,346.56
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,467.24,396.62
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,525.69,445.1
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,570.22,480.38
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,613.72,513.49
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,645.82,535.73
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,671.18,552.31
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,693.93,566.79
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,713.81,578.99
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,725.32,584.47
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,733.54,587.68
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,735.59,587.07
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,734.15,584.15
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,726.02,576.67
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,714.43,566.38
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,697.37,553.48
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,677.0,537.85
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,651.81,517.3
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,623.62,494.08
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,590.54,467.52
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,554.86,438.22
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,514.92,404.2
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,472.95,367.66
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,428.02,328.24
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,381.73,286.74
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,332.25,241.99
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,282.25,196.45
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,230.88,150.56
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,174.95,103.29
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,123.13,65.18
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,73.26,39.17
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,44.19,34.28
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,42.56,32.99
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,39.12,29.92
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,35.64,26.64
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,29.61,20.81
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,21.42,12.21
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,10.61,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,116.55,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,244.37,191.68
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,319.46,267.64
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,400.73,340.91
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,458.33,391.79
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,513.66,438.63
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,495.21,422.97
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,460.97,393.45
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,566.42,480.58
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,667.67,561.67
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,690.61,578.03
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,710.71,591.94
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,722.91,598.46
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,728.01,599.52
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,729.83,598.82
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,728.29,595.57
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,720.82,587.72
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,709.97,577.22
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,693.48,562.93
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,673.77,546.0
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,613.12,494.85
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,553.63,444.82
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,504.84,404.27
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,461.33,367.92
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,474.54,375.7
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,472.71,369.02
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,425.41,327.05
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,379.29,285.32
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,330.19,240.52
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,280.15,194.7
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,228.99,149.31
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,178.57,106.77
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,128.31,69.86
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,80.81,44.81
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,50.28,39.25
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,44.11,33.93
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,41.27,31.38
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,38.42,28.65
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,31.85,22.38
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,25.03,15.06
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,12.36,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,88.97,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,185.59,140.84
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,259.3,210.5
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,340.9,281.72
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,409.22,340.26
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,479.85,398.74
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,527.66,436.57
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,575.03,472.72
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,615.2,502.39
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,651.65,528.46
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,676.17,544.35
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,697.98,557.84
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,714.64,567.16
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,728.19,574.02
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,727.81,570.51
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,727.93,567.5
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,722.17,560.2
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,712.97,550.41
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,697.44,537.72
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,678.63,522.56
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,655.3,504.02
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,628.74,482.84
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,596.44,457.03
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,561.5,428.75
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,522.69,396.42
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,481.53,361.57
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,436.82,324.36
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,390.64,284.97
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,341.46,241.89
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,291.41,197.69
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,239.04,152.57
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,181.99,105.64
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,129.52,67.25
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,78.78,39.92
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,43.94,33.2
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,42.31,31.95
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,39.75,29.69
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,37.25,27.3
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,28.61,19.34
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,23.01,13.41
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,11.35,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,35.77,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,76.57,57.24
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,117.59,96.25
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,158.72,133.99
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,194.76,166.51
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,231.6,198.97
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,170.97,145.22
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,95.66,77.9
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,166.92,139.58
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,233.69,196.15
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,263.65,221.05
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,293.31,245.51
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,290.34,241.67
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,287.2,237.78
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,390.44,324.97
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,490.45,407.44
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,520.37,431.1
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,553.24,456.8
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,544.08,448.61
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,533.33,439.21
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,347.58,286.75
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,171.99,139.15
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,148.09,119.42
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,124.51,99.77
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,91.77,72.33
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,58.66,44.38
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,95.79,76.08
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,131.53,106.6
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,111.18,89.54
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,90.9,72.48
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,101.63,81.97
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,111.67,90.92
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,100.67,81.7
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,89.71,72.45
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,77.67,65.37
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,65.82,54.76
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,53.44,43.37
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,40.89,31.67
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,28.78,20.31
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,16.69,8.72
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.34,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,125.17,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,260.02,207.99
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,334.56,282.01
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,414.96,354.36
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,470.59,403.41
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,532.25,454.94
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,577.19,491.8
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,621.09,526.64
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,655.47,553.2
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,687.73,577.34
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,706.12,588.54
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,726.28,601.05
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,739.43,608.04
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,749.3,612.8
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,751.7,613.36
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,750.6,611.48
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,743.38,604.23
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,732.63,593.94
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,716.74,580.54
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,697.44,564.38
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,672.69,542.87
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,644.74,518.64
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,611.73,490.9
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,576.01,460.47
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,536.78,426.72
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,495.18,390.22
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,449.21,349.29
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,401.68,306.15
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,351.59,260.21
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,300.76,213.22
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,247.86,165.4
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,195.23,119.71
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,141.52,77.92
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,83.55,42.26
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,42.12,32.67
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,40.4,31.3
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,37.33,28.58
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,34.21,25.66
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,29.08,20.66
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,23.84,15.06
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,11.63,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,133.29,11.11
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,277.38,220.64
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,351.39,293.74
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,430.34,364.58
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,488.25,414.4
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,547.16,462.34
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,590.54,496.05
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,628.05,523.89
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,661.27,547.11
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,692.37,567.53
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,714.42,580.93
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,733.5,592.02
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,745.79,598.01
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,754.72,601.6
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,756.63,600.85
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,754.98,597.67
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,747.01,590.27
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,735.48,580.46
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,718.36,566.55
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,697.82,549.96
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,673.03,528.97
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,645.05,505.33
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,611.86,478.35
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,575.92,448.71
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,535.96,415.3
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,493.73,379.3
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,448.03,339.56
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,400.75,297.66
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,350.82,253.11
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,300.48,207.83
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,247.9,161.29
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,195.5,116.7
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,142.04,76.03
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,89.92,45.56
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,40.77,30.65
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,39.41,29.65
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,36.75,27.35
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,34.06,24.89
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,29.42,20.43
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,24.71,15.47
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,12.03,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,137.16,23.64
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,284.9,224.22
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,359.36,295.71
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,438.77,365.28
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,495.24,413.39
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,552.44,459.71
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,596.34,494.22
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,639.08,526.54
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,667.17,545.42
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,697.78,565.04
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,719.78,580.15
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,738.83,593.28
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,750.82,600.35
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,759.43,604.9
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,760.97,604.07
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,758.97,600.8
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,750.66,593.27
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,738.85,583.23
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,721.5,569.22
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,700.79,552.53
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,675.78,532.33
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,647.67,509.45
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,614.53,482.19
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,578.71,452.33
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,538.68,418.68
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,496.57,382.59
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,451.31,343.65
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,404.55,302.53
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,354.42,257.45
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,303.49,211.31
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,251.15,164.81
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,199.05,120.21
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,140.45,74.7
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,88.67,43.57
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,43.0,32.34
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,41.76,31.43
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,38.76,28.87
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,35.73,26.12
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,30.69,21.41
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,25.55,16.19
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,11.47,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,133.23,34.17
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,273.92,218.53
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,349.28,290.62
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,425.76,358.4
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,486.9,410.68
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,549.14,461.35
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,594.68,496.71
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,639.14,529.86
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,673.85,554.56
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,706.33,576.19
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,724.18,586.37
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,743.87,597.93
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,756.51,604.17
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,765.79,608.0
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,767.66,607.4
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,765.98,604.39
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,758.65,597.64
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,747.77,588.42
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,730.85,574.62
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,710.54,558.16
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,684.78,536.55
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,655.97,512.39
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,622.46,485.17
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,586.29,455.39
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,545.94,421.77
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,503.53,385.78
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,457.38,346.58
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,409.81,305.27
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,359.7,260.6
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,308.92,214.97
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,256.11,168.45
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,198.53,119.64
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,145.54,78.72
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,94.48,47.68
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,46.48,35.24
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,44.98,34.13
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,42.13,31.72
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,39.26,29.15
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,31.0,21.56
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,26.0,16.5
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,12.7,1.13
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,129.85,41.99
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,265.44,209.42
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,339.32,278.93
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,418.91,348.6
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,476.45,397.25
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,539.9,448.13
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,585.2,482.19
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,629.5,513.97
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,664.22,537.21
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,692.11,554.03
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,714.76,566.83
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,734.55,577.37
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,747.1,582.59
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,756.34,585.51
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,758.39,585.07
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,756.93,582.35
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,748.49,574.86
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,736.6,565.11
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,720.4,552.26
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,700.85,536.77
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,675.8,516.37
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,647.68,493.52
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,615.13,467.68
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,579.95,439.44
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,540.4,407.56
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,498.73,373.32
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,453.26,335.76
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,406.36,296.14
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,357.16,253.51
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,307.29,209.85
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,255.08,164.66
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,203.2,121.18
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,145.57,77.21
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,94.92,46.46
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,45.07,33.4
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,43.09,31.94
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,40.61,29.89
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,38.14,27.71
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,30.4,20.71
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,25.84,16.16
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,12.61,1.79
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,122.1,47.32
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,244.95,192.83
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,321.2,262.43
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,403.08,332.91
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,263.5,219.56
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,76.67,59.71
