Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,96.11,76.14
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,115.4,91.94
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,139.9,111.73
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,164.34,131.11
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,181.47,144.53
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,198.55,157.81
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,492.76,399.97
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,749.61,597.17
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,752.5,596.95
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,751.98,595.67
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,744.5,589.33
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,733.64,580.34
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,717.76,567.74
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,698.62,552.5
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,674.13,533.21
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,646.7,511.26
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,614.4,484.88
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,579.58,455.98
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,540.39,423.03
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,499.37,387.86
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,451.79,346.67
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,405.25,305.42
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,356.13,261.55
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,307.05,217.37
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,256.14,171.99
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,206.07,128.83
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,155.97,90.02
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,103.87,56.51
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,57.14,44.26
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,53.02,40.85
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,50.25,38.48
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,47.48,35.97
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,40.47,29.53
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,33.19,22.5
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,16.01,4.62
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,147.26,67.35
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,300.18,240.21
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,371.08,307.75
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,453.44,380.46
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,512.51,431.12
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,572.31,480.2
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,618.33,517.65
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,663.17,553.13
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,695.99,576.86
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,721.54,594.24
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,745.21,610.77
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,765.9,624.92
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,777.95,631.3
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,786.55,635.15
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,788.86,635.62
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,787.58,633.56
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,779.83,625.82
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,768.49,615.6
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,750.88,601.09
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,729.85,583.44
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,704.4,561.34
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,675.81,536.64
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,641.83,508.41
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,605.15,477.61
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,564.24,443.07
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,521.16,406.08
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,474.68,365.41
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,426.74,322.73
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,375.89,277.09
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,324.3,230.28
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,270.43,182.17
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,211.78,131.5
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,157.42,88.03
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,104.79,53.68
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,53.22,41.71
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,46.26,35.86
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,43.91,33.9
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,41.6,31.83
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,33.2,24.08
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,28.32,19.19
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,18.87,7.63
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,10.48,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,153.43,80.22
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,306.49,252.78
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,382.22,326.21
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,462.35,399.42
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,522.87,453.53
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,584.33,506.24
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,628.81,542.4
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,667.05,572.01
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,700.77,596.35
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,732.19,618.38
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,754.67,633.05
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,774.08,645.22
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,786.2,651.95
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,794.82,656.1
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,796.55,656.07
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,794.61,653.43
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,785.81,644.75
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,773.38,633.52
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,756.17,619.51
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,735.47,601.68
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,709.47,578.92
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,680.31,553.46
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,646.28,524.71
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,609.49,493.25
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,568.33,456.85
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,525.0,418.05
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,478.62,376.79
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,430.62,333.23
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,379.26,286.25
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,327.28,238.1
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,273.53,188.91
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,219.94,141.01
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,159.92,91.42
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,106.77,55.35
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,54.19,34.97
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,44.46,34.96
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,42.03,32.82
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,39.61,30.56
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,34.77,25.95
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,29.84,20.95
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,18.76,8.36
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,11.44,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,156.92,89.18
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,319.08,260.44
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,394.22,330.09
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,473.6,399.05
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,531.25,446.85
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,589.41,492.62
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,634.4,527.05
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,673.13,555.34
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,706.53,577.48
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,737.56,597.44
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,760.41,612.2
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,780.2,624.74
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,792.86,632.13
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,802.03,637.14
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,803.76,637.26
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,801.82,634.96
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,792.61,626.9
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,779.79,616.45
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,762.75,603.38
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,742.23,586.81
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,717.28,567.19
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,689.0,544.79
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,654.82,516.95
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,617.86,486.53
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,577.08,452.04
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,533.92,415.0
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,486.9,374.89
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,438.27,332.46
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,386.16,286.54
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,334.05,239.94
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,279.83,191.66
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,220.81,140.39
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,165.66,95.44
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,112.08,58.92
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,59.75,37.86
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,47.67,37.76
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,44.95,35.39
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,42.22,32.86
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,33.8,25.03
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,28.95,20.17
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,19.56,9.45
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,11.44,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,147.39,89.44
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,294.46,242.77
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,369.58,312.49
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,449.83,382.67
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,506.53,430.58
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,560.45,474.06
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,606.53,511.69
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,651.48,547.39
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,684.63,571.5
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,715.44,593.84
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,672.49,556.44
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,614.41,506.74
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,702.99,576.18
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,777.87,630.81
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,696.7,565.0
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,600.84,486.26
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,624.32,504.29
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,644.21,518.63
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,627.34,504.15
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,608.75,488.56
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,598.07,478.82
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,586.12,467.83
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,545.41,434.81
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,507.42,403.79
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,522.65,414.77
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,523.92,412.57
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,478.58,373.06
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,428.59,329.17
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,378.31,284.35
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,328.53,239.4
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,276.4,192.75
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,224.96,147.53
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,172.53,104.55
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,116.99,65.3
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,67.63,43.67
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,53.9,43.18
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,50.78,40.55
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,47.59,37.71
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,41.09,31.62
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,34.33,24.99
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,22.72,12.37
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.39,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,64.33,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,191.47,123.22
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,308.92,255.63
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,383.26,326.71
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,458.06,395.26
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,517.98,447.97
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,578.64,499.19
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,624.68,537.01
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,669.52,572.59
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,705.52,599.44
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,734.33,620.14
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,757.39,636.77
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,777.47,651.0
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,791.37,659.16
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,801.86,664.72
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,804.03,665.0
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,802.56,662.64
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,795.26,654.84
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,784.29,644.42
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,767.47,630.54
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,747.14,613.28
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,721.42,590.26
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,692.45,564.52
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,658.8,535.69
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,622.35,504.19
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,581.35,468.53
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,538.0,430.26
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,491.23,388.42
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,442.82,344.34
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,391.3,297.1
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,339.59,249.18
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,285.37,199.49
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,226.14,146.61
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,170.84,100.05
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,116.88,61.62
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,63.86,37.73
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,46.51,36.66
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,43.77,34.27
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,40.98,31.72
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,36.22,27.23
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,31.36,22.4
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,20.25,10.79
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,53.03,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,180.01,121.18
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,295.07,244.95
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,371.37,316.02
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,452.59,387.98
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,515.48,441.42
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,576.26,490.92
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,622.14,526.48
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,666.8,559.85
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,703.23,585.13
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,737.48,608.28
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,760.85,624.06
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,776.36,633.91
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,789.04,640.8
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,798.37,645.23
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,801.06,645.47
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,800.17,643.22
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,792.37,635.99
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,781.02,626.28
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,764.12,612.12
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,743.83,594.57
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,718.57,573.06
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,690.09,548.89
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,656.53,521.18
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,620.24,490.93
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,580.02,456.35
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,537.43,419.3
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,491.19,379.23
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,443.4,337.05
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,392.32,291.53
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,340.58,244.82
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,286.62,196.62
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,227.72,145.29
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,172.73,99.87
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,119.21,62.12
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,66.73,38.07
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,47.15,36.48
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,44.87,34.63
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,42.61,32.66
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,34.2,25.0
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,29.38,20.31
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,21.03,11.44
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,114.63,77.89
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,199.74,165.09
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,250.18,212.81
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,302.89,260.77
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,344.17,296.81
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,385.29,331.36
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,469.84,403.23
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,565.06,481.68
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,575.09,486.84
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,576.77,485.39
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,599.3,501.37
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,619.75,515.37
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,722.63,597.44
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,811.59,663.29
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,813.54,663.49
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,811.81,661.47
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,803.57,653.66
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,791.67,643.24
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,774.65,629.89
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,754.1,613.73
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,728.76,591.78
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,700.08,567.01
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,666.0,538.43
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,629.07,507.12
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,588.05,472.07
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,544.54,434.22
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,497.46,392.53
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,448.67,348.47
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,396.91,301.1
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,343.96,251.93
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,288.66,201.12
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,233.38,151.1
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,177.09,103.09
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,121.71,62.66
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,67.17,36.61
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,43.7,33.95
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,36.38,27.43
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,34.54,25.76
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,30.87,22.33
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,27.15,18.63
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,20.32,11.27
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,107.36,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,229.73,165.23
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,340.41,282.49
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,412.38,349.05
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,488.29,415.08
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,544.66,461.93
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,601.5,506.67
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,639.56,535.39
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,681.34,565.08
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,713.74,586.97
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,743.72,606.97
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,765.98,621.42
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,785.15,633.56
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,796.71,638.86
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,804.78,641.69
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,806.47,642.13
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,804.51,640.08
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,795.48,631.77
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,782.84,621.02
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,765.97,608.23
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,745.67,592.77
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,720.19,571.29
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,691.51,547.19
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,657.84,519.83
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,621.43,489.89
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,580.98,455.4
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,538.23,418.5
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,491.84,378.69
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,443.88,336.74
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,392.96,291.71
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,341.48,245.5
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,288.06,197.73
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,234.78,150.79
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,180.04,105.18
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,120.63,61.73
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,67.99,36.05
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,43.54,33.12
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,41.13,31.17
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,38.69,29.06
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,34.78,25.47
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,30.84,21.6
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,22.17,12.77
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,13.04,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,99.45,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,227.37,165.7
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,329.38,270.44
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,402.07,336.61
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,478.6,402.74
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,535.94,449.83
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,593.83,495.14
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,638.16,528.76
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,681.21,559.28
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,709.65,578.25
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,740.96,599.14
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,763.66,612.91
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,783.36,624.41
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,795.71,630.78
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,804.61,634.78
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,806.99,633.95
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,805.76,630.73
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,798.47,623.37
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,787.57,613.64
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,770.49,599.95
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,749.96,583.96
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,724.25,562.99
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,695.4,539.5
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,662.48,513.52
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,626.76,484.99
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,585.86,451.29
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,542.81,415.3
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,496.92,377.1
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,449.4,336.6
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,398.36,292.46
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,346.69,246.96
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,292.76,199.58
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,238.97,152.8
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,179.05,103.57
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,126.22,65.68
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,73.99,39.67
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,47.48,36.29
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,45.67,34.91
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,43.92,33.44
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,35.46,25.84
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,30.72,21.33
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,22.01,12.67
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,12.81,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.02,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,191.69,140.84
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,343.62,280.98
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,416.97,346.66
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,494.0,411.86
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,551.89,458.62
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,610.23,503.26
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,654.87,535.98
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,698.12,565.68
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,726.35,583.56
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,757.43,603.49
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,780.06,616.84
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,799.6,627.89
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,811.87,633.68
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,820.66,637.05
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,822.27,636.58
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,820.22,633.67
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,810.67,624.35
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,797.52,612.71
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,780.12,599.46
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,759.27,584.0
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,732.93,562.54
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,703.51,538.63
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,669.43,511.98
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,632.65,482.9
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,591.42,450.06
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,548.16,414.97
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,501.74,376.52
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,453.84,336.02
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,402.64,292.26
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,350.85,247.25
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,296.98,200.67
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,238.14,150.62
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,184.02,106.67
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,131.69,69.35
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,79.1,42.45
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,49.79,37.82
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,47.66,36.19
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,41.48,30.88
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,37.0,26.87
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,32.36,22.49
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,23.73,14.07
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,14.61,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
