Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,91.54,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,220.37,164.77
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,326.84,266.9
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,399.72,332.07
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,477.02,397.65
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,531.69,441.47
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,591.5,486.8
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,636.81,519.48
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,680.87,549.14
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,715.87,571.38
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,748.55,591.51
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,770.89,605.3
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,785.22,613.38
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,797.76,619.13
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,806.93,622.56
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,809.42,622.32
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,808.36,619.79
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,800.75,612.84
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,789.6,603.62
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,772.88,591.55
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,752.78,577.17
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,727.06,556.51
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,698.31,533.5
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,664.8,507.8
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,628.66,479.67
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,588.39,447.87
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,546.09,413.82
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,499.77,376.66
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,452.07,337.29
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,397.36,291.13
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,346.49,247.08
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,293.77,201.47
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,241.66,156.63
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,188.81,113.21
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,137.98,76.28
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,82.15,45.16
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,51.71,39.64
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,49.39,37.86
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,47.05,35.91
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,41.53,30.99
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,35.79,25.62
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,25.89,16.1
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,15.43,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,51.92,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,168.64,127.87
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,261.29,214.98
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,332.69,278.54
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,411.66,345.82
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,473.59,396.09
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,536.82,445.23
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,584.52,480.96
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,631.51,514.99
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,668.57,539.86
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,703.82,562.48
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,729.22,579.2
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,751.98,594.0
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,764.09,599.97
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,776.39,606.2
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,780.87,608.04
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,782.03,607.68
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,783.27,607.76
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,777.49,602.9
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,761.94,591.86
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,743.09,578.21
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,719.38,559.11
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,692.57,537.51
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,660.06,512.37
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,624.95,484.75
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,585.78,452.7
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,544.41,418.34
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,498.96,380.65
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,452.13,340.89
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,398.93,295.38
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,348.86,251.39
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,296.05,205.18
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,243.75,159.65
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,190.62,115.53
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,139.08,77.3
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,88.5,49.56
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,50.77,38.98
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,48.04,36.74
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,45.21,34.3
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,40.5,30.1
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,35.63,25.51
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,26.22,16.49
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,16.28,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,8.1,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,86.99,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,193.21,147.34
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,294.63,241.22
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,368.1,307.2
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,445.88,374.67
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,505.53,424.57
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,566.35,473.66
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,612.81,509.91
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,658.37,544.39
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,540.26,444.16
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,392.71,319.02
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,413.11,333.87
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,432.57,347.49
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,446.97,357.05
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,460.41,365.8
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,469.52,371.83
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,477.69,377.13
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,546.3,430.27
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,603.53,473.48
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,573.41,448.41
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,543.39,423.8
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,562.27,437.96
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,578.75,449.5
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,561.12,435.42
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,540.82,419.17
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,509.84,394.46
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,477.88,368.64
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,430.21,330.51
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,389.46,297.88
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,361.82,273.71
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,328.46,243.45
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,286.01,206.9
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,242.02,168.94
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,196.41,136.16
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,168.51,120.28
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,134.66,98.62
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,108.92,89.4
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,94.74,77.43
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,79.94,64.66
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,64.85,51.43
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,49.17,37.33
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,33.22,22.47
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,17.5,1.08
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,9.53,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,38.47,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,102.16,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,207.8,161.44
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,309.62,255.38
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,383.37,321.58
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,461.44,389.04
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,522.7,439.77
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,585.23,489.62
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,631.99,525.68
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,674.65,556.96
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,712.47,582.62
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,748.21,606.24
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,771.33,620.77
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,791.47,633.06
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,805.22,640.61
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,810.91,642.31
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,813.77,643.35
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,813.13,642.0
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,806.07,635.33
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,795.52,626.27
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,779.28,613.56
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,759.7,598.55
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,735.79,578.7
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,708.57,556.05
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,675.57,529.28
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,639.87,500.09
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,601.1,468.13
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,559.63,433.43
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,513.48,394.34
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,465.67,353.09
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,415.37,309.07
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,363.92,263.24
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,310.08,215.49
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,256.23,167.98
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,200.19,120.27
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,144.68,77.79
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,84.34,41.95
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,44.37,33.52
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,42.05,31.7
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,39.67,29.72
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,35.83,26.29
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,31.92,22.57
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,24.88,15.69
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,17.55,2.77
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,51.88,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,133.81,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,236.01,184.52
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,335.81,276.24
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,408.04,339.99
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,484.36,404.19
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,541.02,449.95
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,595.04,491.79
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,640.37,525.25
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,684.42,556.11
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,718.11,578.67
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,749.5,599.21
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,772.96,613.09
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,793.43,624.63
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,800.49,626.6
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,809.45,630.11
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,812.35,628.48
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,811.77,624.55
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,801.75,614.79
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,788.36,602.88
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,772.42,590.32
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,753.21,575.55
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,728.44,555.98
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,700.73,534.14
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,668.05,508.71
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,632.85,481.08
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,593.56,449.14
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,552.21,415.18
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,504.83,378.43
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,458.01,340.78
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,408.27,299.1
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,357.91,255.91
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,305.12,210.7
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,252.81,165.81
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,197.12,127.22
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,165.17,111.39
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,126.41,87.16
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,95.46,77.14
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,71.52,56.91
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,45.53,34.44
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,40.86,30.34
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,36.02,25.84
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,27.17,17.45
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,17.83,4.06
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,61.21,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,155.5,23.9
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,255.77,203.01
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,354.34,293.36
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,425.32,355.97
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,500.14,418.78
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,552.27,461.0
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,608.88,504.85
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,653.84,537.84
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,697.47,568.49
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,730.68,589.8
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,761.47,608.98
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,784.95,622.81
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,800.19,630.56
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,812.21,636.05
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,820.85,639.2
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,823.76,638.69
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,823.13,635.87
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,816.01,628.67
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,805.36,619.22
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,788.62,607.11
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,768.51,592.76
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,743.08,573.22
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,714.6,550.67
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,681.35,525.17
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,645.44,497.25
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,605.12,465.47
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,562.74,431.39
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,516.69,393.7
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,469.18,353.88
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,418.94,310.98
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,363.68,263.29
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,310.07,216.21
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,256.83,169.51
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,202.32,123.62
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,149.41,83.16
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,97.51,52.56
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,55.4,42.98
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,47.79,36.61
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,45.38,34.64
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,41.15,30.89
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,36.78,26.79
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,27.96,18.39
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,18.66,5.69
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,10.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,35.93,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,101.93,27.75
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,205.16,161.19
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,307.79,252.54
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,381.71,317.62
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,460.77,384.66
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,533.22,444.59
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,607.73,504.37
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,653.24,538.67
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,694.27,567.69
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,733.81,594.03
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,771.39,618.37
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,794.57,633.87
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,809.37,643.22
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,822.52,650.69
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,832.35,655.84
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,834.34,655.15
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,832.75,652.06
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,826.02,645.42
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,815.69,636.34
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,798.2,623.45
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,777.3,608.19
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,751.52,588.03
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,722.64,564.3
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,688.91,537.63
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,652.47,508.47
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,611.38,475.23
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,568.16,439.64
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,522.08,400.93
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,474.43,360.1
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,422.81,315.39
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,366.58,266.36
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,312.58,218.42
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,258.93,170.98
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,204.65,125.08
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,152.36,84.93
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,99.94,53.44
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,55.2,42.45
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,48.39,36.71
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,46.83,35.44
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,42.25,31.44
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,37.5,27.06
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,28.73,18.82
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,19.48,6.93
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,39.07,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,109.65,41.91
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,207.92,162.97
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,307.12,250.93
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,380.06,314.62
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,456.76,379.16
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,301.25,250.36
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,94.19,73.38
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,141.03,112.22
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,188.31,150.52
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,206.79,164.66
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,225.19,178.58
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,258.96,204.62
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,282.24,222.05
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,396.02,311.76
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,498.47,389.96
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,662.62,517.69
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,805.87,622.4
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,798.14,613.6
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,787.11,603.52
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,771.03,591.51
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,751.79,577.13
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,726.85,556.92
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,699.13,534.6
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,666.73,509.59
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,631.95,482.47
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,592.28,451.5
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,550.89,418.59
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,506.6,382.67
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,461.2,345.06
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,412.27,304.01
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,363.06,261.88
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,307.42,214.78
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,256.49,171.17
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,204.74,128.05
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,154.89,89.88
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,105.81,59.98
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,62.53,48.56
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,59.61,46.28
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,56.6,43.77
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,50.73,38.7
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,44.62,33.15
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,32.46,21.98
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,21.28,8.83
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,32.48,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,87.53,39.58
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,183.64,142.8
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,270.61,218.79
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,339.63,278.17
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,413.35,339.4
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,218.61,180.78
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.63,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,37.15,25.44
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,69.81,52.39
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,78.7,59.4
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,87.8,66.51
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,127.13,98.01
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,166.71,129.18
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,175.64,135.72
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,184.55,142.26
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,191.55,147.53
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,198.49,152.77
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,272.7,210.32
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,339.83,261.18
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,339.96,260.93
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,339.86,260.7
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,362.9,277.79
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,384.27,293.38
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,349.85,267.03
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,316.99,241.96
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,264.67,201.71
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,215.93,164.06
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,294.01,224.16
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,363.1,275.25
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,260.23,197.33
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,174.29,132.52
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,196.91,149.89
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,217.27,164.95
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,199.75,149.55
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,182.06,134.25
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,152.48,113.49
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,124.63,101.14
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,108.5,87.87
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,91.77,73.78
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,74.75,59.13
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,57.17,43.64
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,41.41,29.3
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,23.23,10.65
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,12.39,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.77,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.62,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,6.94,0.21
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,9.26,2.2
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,11.58,4.16
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,13.91,6.08
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,35.76,24.38
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,57.67,42.52
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,65.15,48.55
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,72.64,54.56
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,109.57,84.56
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,147.15,114.65
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,152.47,118.4
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,157.82,122.2
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,194.87,151.47
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,231.64,180.1
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,205.27,159.06
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,179.51,138.61
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,220.93,171.05
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,261.64,202.29
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,198.27,152.46
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,136.15,103.48
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,175.19,134.3
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,213.29,163.71
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,209.21,160.37
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,205.12,157.21
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,239.49,183.71
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,266.76,204.23
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,241.37,184.94
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,222.13,170.59
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,208.09,159.78
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,198.28,152.13
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,129.62,98.99
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,52.08,37.43
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,46.0,32.73
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,39.94,29.39
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,33.42,23.77
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,26.9,18.07
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,20.39,12.34
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,13.89,6.53
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,8.33,1.49
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.43,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
