Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,497.57,373.21
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,443.27,327.17
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,387.06,279.1
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,330.91,230.31
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,267.38,175.65
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,211.01,128.05
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,154.89,85.31
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,101.37,52.96
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,54.03,41.08
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,47.88,36.02
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,45.26,33.94
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,42.51,31.63
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,36.99,26.67
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,31.22,21.2
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,20.27,9.85
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,10.48,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,55.38,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,144.68,30.08
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,257.23,202.16
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,371.62,304.1
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,451.15,372.64
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,531.73,438.81
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,596.42,488.33
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,662.24,534.92
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,714.94,569.65
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,766.76,602.39
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,809.23,628.33
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,843.05,647.69
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,873.72,664.61
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,901.51,679.36
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,922.44,691.88
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,940.02,702.21
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,950.11,706.42
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,956.52,708.23
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,956.79,707.41
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,953.28,704.26
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,943.39,695.61
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,929.78,684.67
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,910.34,671.39
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,887.37,655.85
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,858.56,635.43
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,826.58,612.91
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,789.7,587.96
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,750.08,559.99
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,706.48,527.8
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,660.73,493.37
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,610.93,455.66
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,559.58,415.9
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,504.82,371.82
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,449.78,326.43
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,392.94,279.09
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,336.21,230.92
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,272.18,177.2
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,215.33,130.07
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,158.79,87.29
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,104.91,54.64
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,55.13,41.66
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,48.53,36.25
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,45.94,34.23
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,43.23,31.97
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,37.76,27.1
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,32.03,21.72
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,21.12,10.64
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,11.44,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,42.71,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,116.34,41.34
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,223.88,175.65
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,331.89,270.52
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,418.3,343.94
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,510.99,419.09
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,576.36,470.05
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,643.31,519.18
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,694.68,553.52
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,749.79,589.45
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,791.73,615.02
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,831.72,638.68
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,864.43,656.82
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,887.74,668.28
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,908.22,679.42
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,925.46,688.42
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,936.09,693.36
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,943.15,696.08
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,943.48,695.59
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,940.11,692.84
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,927.59,683.03
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,911.54,671.04
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,892.64,658.36
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,870.36,643.48
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,842.23,624.85
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,811.04,604.13
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,775.27,579.54
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,736.9,551.82
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,694.77,520.68
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,650.41,487.26
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,601.99,450.77
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,552.12,412.16
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,475.49,352.51
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,418.14,307.49
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,369.37,267.78
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,318.93,225.74
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,269.47,185.82
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,225.11,151.32
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,169.62,105.0
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,103.77,56.62
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,62.18,47.66
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,66.14,51.32
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,60.31,46.61
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,54.09,41.36
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,44.23,32.7
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,33.72,23.21
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,22.42,11.88
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,12.39,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,38.08,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,108.3,51.04
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,196.96,156.31
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,286.14,235.23
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,353.91,293.89
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,425.67,353.46
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,492.7,406.78
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,558.83,457.59
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,649.27,525.23
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,739.33,589.39
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,781.6,617.5
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,821.98,644.15
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,854.87,665.8
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,885.16,685.73
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,898.31,691.16
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,915.22,699.36
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,925.61,703.02
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,932.52,704.63
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,932.34,702.49
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,928.57,698.07
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,917.82,687.71
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,903.58,675.2
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,884.47,660.85
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,862.06,644.4
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,833.61,623.02
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,802.34,599.89
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,767.22,575.35
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,729.59,547.53
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,686.82,515.71
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,642.36,482.12
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,595.14,445.88
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,546.6,407.81
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,490.4,363.45
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,439.01,321.67
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,385.21,277.03
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,326.99,228.38
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,273.32,183.51
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,222.76,142.16
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,171.06,103.08
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,122.82,72.95
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,79.83,62.81
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,78.81,62.32
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,72.28,57.07
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,65.39,51.3
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,55.31,42.36
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,46.2,33.88
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,28.17,16.65
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,10.48,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,34.04,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,92.92,49.56
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,193.26,150.76
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,286.79,230.56
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,167.9,136.1
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,37.14,25.5
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,54.39,39.97
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,71.91,54.36
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,83.53,63.56
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,95.12,72.6
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,121.82,93.83
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,148.52,114.72
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,177.95,137.39
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,207.37,159.66
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,286.33,219.68
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,355.63,270.49
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,376.79,284.77
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,397.43,298.83
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,448.46,335.85
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,498.11,371.07
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,563.47,418.03
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,617.32,456.15
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,606.9,448.2
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,595.76,440.31
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,634.75,469.86
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,665.21,492.63
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,695.26,517.06
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,710.47,530.22
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,574.71,429.53
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,463.29,345.58
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,402.14,301.39
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,350.13,263.23
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,402.45,301.44
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,433.76,318.38
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,368.7,267.93
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,322.61,233.67
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,277.57,196.11
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,229.65,156.17
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,181.45,118.39
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,132.15,84.31
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,89.98,71.54
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,82.77,65.69
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,70.64,55.67
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,57.78,44.74
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,49.06,37.0
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,39.92,28.59
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,26.18,15.29
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,34.08,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,94.91,56.24
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,193.07,150.91
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,285.17,228.98
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,163.46,132.38
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,16.68,8.38
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,20.4,11.54
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,24.13,14.61
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,55.33,40.41
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,87.09,66.11
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,108.66,83.27
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,130.21,100.23
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,114.42,87.1
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,99.2,74.59
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,151.26,115.79
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,203.73,156.39
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,274.67,210.2
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,356.41,270.34
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,432.51,325.41
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,515.57,383.47
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,395.54,295.06
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,282.53,210.98
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,279.39,208.82
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,276.22,206.14
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,274.9,204.93
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,273.5,203.67
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,512.04,384.51
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,714.23,525.45
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,378.45,286.17
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,81.25,58.14
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,267.09,201.71
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,432.97,321.44
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,433.69,320.42
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,417.79,306.13
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,348.07,255.37
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,296.82,220.19
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,168.64,124.98
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,47.44,32.78
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,76.36,56.45
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,102.75,78.01
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,88.91,70.53
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,75.31,59.33
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,62.43,48.62
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,49.27,37.38
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,35.76,25.49
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,22.26,13.48
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,12.51,4.43
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,44.56,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,129.56,88.43
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,220.08,183.43
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,316.95,272.48
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,225.5,194.3
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,101.24,82.97
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,368.46,320.07
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,622.08,534.96
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,679.14,578.58
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,736.13,621.29
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,779.62,652.19
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,821.46,681.32
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,851.15,699.58
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,883.28,719.53
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,905.02,733.96
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,923.6,746.11
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,936.89,752.98
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,946.77,757.43
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,947.18,755.03
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,937.79,745.62
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,930.19,737.79
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,919.04,727.52
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,900.0,712.78
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,877.67,695.79
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,851.37,676.19
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,821.9,654.32
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,786.86,628.1
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,749.22,598.6
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,707.24,564.2
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,662.99,527.52
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,614.44,488.57
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,564.43,447.4
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,512.16,402.49
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,458.83,355.59
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,397.74,301.55
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,341.47,250.44
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,283.76,198.11
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,227.18,147.79
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,170.41,101.37
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,116.3,64.62
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,64.57,51.97
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,51.6,40.69
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,48.83,38.37
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,45.9,35.79
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,40.59,30.87
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,35.04,25.46
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,23.85,14.36
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,11.96,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,72.89,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,194.27,141.94
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,288.19,241.45
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,392.03,334.54
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,468.41,401.01
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,548.99,467.62
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,612.59,518.13
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,673.41,563.56
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,726.27,600.55
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,778.23,635.84
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,820.69,664.96
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,861.09,692.2
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,892.76,711.74
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,914.52,724.05
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,934.8,735.67
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,951.79,745.02
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,962.54,750.07
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,969.71,752.78
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,970.05,752.29
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,966.67,749.41
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,957.1,741.35
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,943.84,731.09
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,924.14,717.39
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,900.99,701.32
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,872.59,680.57
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,840.99,657.51
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,804.34,631.38
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,765.0,602.62
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,722.11,569.42
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,676.84,533.7
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,627.48,493.97
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,576.54,452.01
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,522.57,406.56
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,467.52,358.97
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,409.9,308.62
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,352.28,257.17
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,293.46,203.94
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,228.78,146.9
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,170.36,98.92
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,114.31,60.57
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,59.58,38.73
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,49.59,38.74
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,47.32,37.04
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,40.99,31.53
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,36.29,27.23
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,31.36,22.46
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,22.39,13.42
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,12.85,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,90.41,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,234.43,177.04
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,328.05,274.9
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,432.93,368.71
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,504.69,431.05
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,585.36,497.27
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,649.06,545.32
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,713.37,591.91
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,764.45,627.13
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,814.36,660.66
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,848.27,681.64
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,886.64,705.62
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,916.66,723.22
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,943.69,738.6
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,963.35,749.09
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,979.52,757.27
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,988.44,760.55
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,993.59,761.44
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,992.49,757.87
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,987.56,751.9
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,976.15,742.13
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,960.99,730.02
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,940.31,715.66
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,916.08,698.99
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,886.43,677.33
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,853.59,653.54
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,816.15,628.01
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,775.94,600.29
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,731.5,565.99
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,684.84,529.38
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,634.45,490.15
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,582.42,448.55
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,526.97,403.11
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,471.56,356.44
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,413.92,307.34
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,356.34,257.05
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,291.46,200.12
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,233.31,149.23
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,175.32,102.18
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,119.84,64.41
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,65.36,42.04
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,53.55,41.74
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,46.34,35.7
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,44.09,33.9
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,39.12,29.41
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,33.92,24.44
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,24.13,14.77
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,13.72,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,71.71,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,192.8,147.1
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,285.0,237.76
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,387.96,329.58
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,469.61,400.79
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,556.05,473.16
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,619.32,523.26
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,683.58,571.44
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,732.31,606.16
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,784.66,642.94
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,825.19,670.46
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,863.6,696.04
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,894.66,715.84
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,922.88,733.43
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,934.86,739.04
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,950.78,747.71
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,960.47,751.93
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,966.61,753.74
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,965.97,750.6
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,961.67,745.04
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,949.81,734.48
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,934.44,721.61
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,914.58,706.9
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,891.4,689.92
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,862.48,667.55
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,830.58,643.18
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,794.4,617.0
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,755.66,588.18
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,712.37,554.51
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,667.05,518.71
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,618.49,479.63
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,568.53,438.62
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,515.56,394.47
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,461.53,348.35
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,405.62,299.75
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,344.27,246.17
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,286.41,195.2
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,230.07,146.38
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,173.95,101.28
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,120.51,65.01
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,69.34,43.92
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,51.91,39.61
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,49.19,37.41
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,46.3,34.96
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,41.48,30.63
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,36.46,25.86
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,25.38,15.36
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,48.97,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,133.47,99.17
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,228.21,184.87
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,321.79,266.37
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,183.4,152.18
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,34.35,23.39
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,104.74,82.71
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,192.0,154.53
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,248.23,200.16
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,305.31,245.67
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,572.56,464.04
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,823.0,654.49
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,852.02,671.66
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,883.0,690.98
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,904.17,702.83
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,922.21,712.45
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,933.62,717.37
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,934.78,715.15
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,934.54,711.65
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,930.83,705.87
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,922.55,697.32
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,910.79,686.55
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,892.37,672.72
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,870.71,656.78
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,844.03,636.19
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,814.36,613.68
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,779.41,588.82
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,741.96,561.41
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,700.55,530.2
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,657.03,496.92
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,609.47,460.01
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,560.57,421.28
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,504.29,376.29
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,451.5,332.86
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,396.69,287.51
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,342.33,241.46
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,286.93,193.87
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,232.87,148.03
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,174.26,101.46
