Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.91,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,8.79,1.65
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,13.89,6.14
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,20.39,11.8
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,26.9,17.41
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,31.09,20.92
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,35.29,24.35
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,50.67,37.13
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,66.08,49.74
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,119.9,93.76
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,175.69,138.26
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,151.05,117.88
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,127.47,98.54
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,194.58,151.87
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,262.38,204.22
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,231.05,179.2
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,200.53,155.04
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,270.96,209.32
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,351.73,269.76
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,396.58,302.31
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,440.29,333.62
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,352.76,267.77
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,263.2,199.88
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,182.02,137.89
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,102.0,75.47
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,138.94,104.44
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,175.4,132.54
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,168.0,126.78
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,160.67,121.17
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,339.64,259.19
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,503.63,379.41
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,432.02,325.75
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,371.12,280.64
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,305.24,231.79
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,248.54,189.28
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,322.81,242.52
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,377.92,273.37
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,307.95,220.98
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,273.01,200.01
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,224.51,152.05
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,157.99,89.91
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,106.32,57.78
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,53.0,40.22
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,51.27,39.0
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,49.4,37.54
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,45.29,34.02
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,40.93,30.08
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,33.07,22.92
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,24.74,14.64
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.38,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,62.47,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,170.69,117.92
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,263.72,213.35
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,366.66,303.44
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,443.38,368.95
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,525.19,435.54
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,351.0,292.04
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,112.71,88.93
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,137.65,109.4
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,162.59,129.17
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,166.47,131.25
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,170.58,133.54
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,249.0,195.68
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,343.01,267.79
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,329.03,255.13
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,302.55,233.48
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,400.71,307.51
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,485.65,369.17
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,622.15,469.43
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,755.68,563.18
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,894.97,665.41
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,1005.69,737.88
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,989.63,724.43
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,970.2,710.12
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,949.0,695.76
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,924.67,679.42
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,895.16,658.82
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,862.89,636.45
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,826.44,612.14
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,787.63,586.16
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,745.14,557.1
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,700.74,525.0
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,652.67,489.31
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,603.29,451.82
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,550.73,411.2
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,497.55,368.91
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,442.76,324.85
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,382.45,275.35
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,325.83,227.04
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,270.38,179.38
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,214.78,133.2
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,161.56,92.2
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,109.63,59.66
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,55.43,42.12
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,52.69,40.13
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,50.9,38.84
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,46.86,35.38
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,42.59,31.53
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,34.8,24.42
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,26.56,16.24
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,51.58,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,147.4,104.48
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,231.15,186.31
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,324.48,266.82
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,200.59,166.26
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,53.93,40.16
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,75.56,58.21
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,97.56,76.02
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,156.3,124.09
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,228.06,181.16
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,311.78,247.07
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,410.85,322.35
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,477.38,371.14
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,544.75,419.44
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,760.79,580.21
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,958.92,712.58
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,975.56,719.22
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,980.8,720.36
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,988.96,723.65
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,993.77,724.86
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,991.45,723.03
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,985.66,719.15
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,972.3,709.55
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,955.67,697.94
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,934.88,683.3
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,911.08,666.76
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,882.64,647.55
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,851.51,626.5
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,815.5,603.29
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,777.26,578.33
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,735.13,549.36
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,691.26,517.81
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,643.78,482.73
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,595.13,445.89
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,544.02,406.35
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,487.83,361.96
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,433.55,318.16
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,379.68,273.39
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,324.26,226.26
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,270.55,180.34
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,216.64,135.76
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,159.41,91.63
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,109.56,60.24
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,63.92,48.98
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,58.95,45.13
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,56.31,43.16
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,51.72,39.27
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,46.85,34.92
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,36.53,25.69
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,26.45,16.07
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,29.72,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,87.64,61.0
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,165.36,131.81
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,248.61,203.88
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,319.73,264.6
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,408.23,337.24
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,258.19,213.02
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,82.9,63.52
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,91.41,70.29
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,99.97,76.88
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,116.07,89.52
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,132.13,101.97
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,168.91,130.99
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,205.84,159.66
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,187.63,144.53
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,169.95,130.0
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,166.72,127.0
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,163.59,124.1
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,171.59,129.94
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,179.53,135.7
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,216.66,164.26
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,253.52,192.36
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,208.01,156.95
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,163.16,122.06
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,212.5,160.04
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,261.22,197.1
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,266.59,201.09
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,271.78,205.03
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,209.61,157.69
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,148.17,110.45
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,177.86,133.57
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,206.85,156.01
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,195.36,147.57
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,184.01,139.25
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,182.42,138.21
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,180.79,137.16
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,162.35,123.28
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,144.33,109.66
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,141.4,107.67
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,138.42,105.65
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,125.28,95.71
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,112.19,85.72
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,129.23,98.43
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,140.71,114.66
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,122.18,99.5
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,103.97,84.35
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,78.11,62.12
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,58.26,44.74
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,46.69,34.3
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,31.71,20.38
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,16.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.29,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,0.71
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,20.87,11.51
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,33.43,22.24
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,48.34,34.88
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,63.87,47.88
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,59.06,43.69
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,54.86,39.98
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,110.19,85.14
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,168.43,131.56
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,85.51,64.18
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.69
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,247.92,195.41
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,492.43,382.59
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,431.17,332.78
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,382.6,293.24
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,549.77,421.27
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,716.11,543.02
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,730.35,551.6
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,743.0,559.82
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,533.57,405.43
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,321.93,243.83
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,329.22,249.57
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,336.29,254.69
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,354.38,268.05
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,375.52,283.59
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,286.73,217.01
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,202.94,153.3
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,244.56,185.33
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,285.23,216.18
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,267.53,202.82
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,250.05,189.72
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,150.69,113.61
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,50.4,34.76
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,205.63,157.43
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,344.95,263.75
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,308.5,236.39
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,273.86,210.61
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,189.9,145.99
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,109.81,83.45
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,161.04,122.79
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,193.8,147.11
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,107.6,80.94
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,12.04,4.42
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,18.54,10.08
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,25.97,16.47
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,33.42,22.76
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,44.6,32.09
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,55.79,41.27
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,53.94,39.56
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,52.09,37.86
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,32.07,21.05
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,12.08,4.37
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,14.41,6.24
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,16.75,8.11
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,67.61,49.39
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,119.39,90.58
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,291.31,225.98
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,460.83,353.18
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,521.64,396.51
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,592.17,445.98
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,475.03,359.21
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,371.3,281.16
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,594.02,448.98
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,795.99,590.96
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,556.83,418.63
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,321.87,242.41
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,300.38,227.15
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,279.22,211.36
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,270.09,204.56
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,261.03,197.8
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,340.29,257.89
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,415.36,313.34
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,326.1,246.82
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,244.3,185.36
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,242.38,184.27
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,240.22,182.79
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,147.04,111.42
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,51.24,35.9
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,31.17,19.8
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,11.15,3.5
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,81.81,61.12
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,145.6,112.36
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,130.69,100.78
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,115.97,89.4
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,99.36,80.12
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,82.7,66.22
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,66.26,52.2
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,49.63,37.69
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,34.84,24.51
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,19.48,10.65
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,9.73,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,57.32,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,122.38,90.83
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,211.91,169.66
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,299.11,243.93
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,216.61,176.99
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,102.65,80.35
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,96.03,74.73
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,90.99,70.19
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,134.38,105.33
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,178.25,139.94
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,173.54,135.18
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,169.23,130.92
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,194.01,150.08
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,218.79,168.94
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,178.63,136.84
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,139.7,105.83
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,205.36,156.63
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,271.35,206.11
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,466.6,351.21
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,637.94,470.52
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,413.53,309.71
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,183.74,137.51
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,187.16,140.41
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,190.5,142.61
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,246.81,185.0
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,302.33,225.97
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,321.58,239.89
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,340.28,253.51
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,256.8,191.97
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,174.37,130.15
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,188.55,141.26
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,202.39,151.85
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,345.95,261.15
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,477.28,356.73
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,440.0,328.79
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,404.08,302.53
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,315.86,238.27
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,243.37,185.28
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,169.02,128.71
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,85.77,63.71
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,109.88,83.35
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,132.29,101.52
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,136.39,104.16
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,139.59,107.58
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,120.81,98.0
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,102.91,83.22
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,77.41,61.57
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,58.07,44.81
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,45.29,33.37
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,33.3,22.12
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,17.11,0.33
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,27.63,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,68.45,48.73
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,132.23,104.04
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,198.43,160.3
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,275.02,223.85
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,348.83,283.16
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,412.04,330.92
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,491.67,388.61
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,534.76,417.19
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,576.54,444.34
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,565.43,432.73
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,563.13,427.64
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,570.48,430.83
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,560.98,422.36
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,624.9,466.43
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,674.49,499.39
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,684.28,504.38
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,692.24,508.64
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,833.23,608.68
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,960.07,691.08
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,958.65,687.81
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,954.04,684.35
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,952.27,681.54
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,939.94,672.18
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,920.07,659.59
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,897.32,645.3
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,869.23,627.63
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,838.64,608.34
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,735.9,537.12
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,644.57,470.2
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,608.75,446.39
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,573.41,422.03
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,462.67,343.15
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,364.6,272.14
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,301.79,226.87
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,247.66,187.08
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,250.07,189.46
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,243.49,184.72
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,266.66,200.91
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,272.46,202.64
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,227.96,157.28
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,163.79,95.21
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,113.95,62.23
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,67.99,43.23
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,56.01,42.86
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,54.05,41.39
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,50.22,38.17
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,46.17,34.57
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,37.68,26.87
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.86,17.67
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,14.09,0.32
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.94,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,13.9,5.49
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,25.98,15.99
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,38.08,26.37
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,52.54,38.62
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,67.81,51.34
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,45.53,32.58
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,24.13,14.58
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,31.58,20.68
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,39.05,26.68
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,59.11,42.87
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,79.22,58.8
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,140.69,107.53
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,203.61,156.01
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,452.27,345.39
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,695.3,514.16
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,836.54,611.25
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,967.06,693.81
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,975.91,696.1
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,981.52,698.17
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,979.12,696.76
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,973.38,693.5
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,957.93,685.05
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,947.26,679.7
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,927.18,668.25
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,904.17,654.91
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,830.3,604.77
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,755.27,549.11
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,687.28,503.29
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,623.49,459.3
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,666.16,495.92
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,687.77,515.4
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,639.61,480.02
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,591.3,444.06
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,540.61,405.31
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,489.54,365.1
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,436.45,322.08
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,383.9,278.36
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,297.47,215.7
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,259.59,194.62
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,224.53,156.36
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,167.93,99.44
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,118.83,66.53
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,73.54,46.99
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,59.68,46.01
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,57.12,44.03
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,53.03,40.59
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,48.69,36.75
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,38.97,28.0
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,29.41,19.02
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.87,1.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,117.64,29.01
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,243.23,190.66
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,328.27,267.84
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,422.69,348.29
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,496.34,408.79
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,574.13,469.31
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,633.64,510.95
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,698.11,554.46
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,751.82,589.52
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,804.96,623.18
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,849.32,648.6
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,891.9,672.17
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,919.37,688.7
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,952.01,708.82
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,976.14,722.34
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,997.21,733.95
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,1013.05,743.18
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,1025.52,750.39
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,1031.08,751.83
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,1033.07,751.18
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,1028.98,747.77
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,1021.31,742.26
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,1008.17,732.42
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,991.6,720.52
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,969.41,706.06
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,944.07,689.63
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,914.06,670.14
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,881.28,648.81
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,844.21,624.19
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,804.76,597.87
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,760.96,568.72
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,715.34,536.1
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,666.64,500.12
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,616.61,462.33
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,563.93,421.77
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,510.66,379.57
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,455.17,334.31
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,399.83,288.02
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,343.25,240.03
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,281.13,187.44
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,225.2,140.64
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,171.51,98.18
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,118.92,62.75
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,69.78,41.56
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,48.62,36.41
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,47.0,35.29
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,43.61,32.44
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,40.0,29.26
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,33.93,23.76
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,27.53,17.61
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,13.55,1.66
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
