Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,113.89,41.25
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,231.82,181.21
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,319.13,258.03
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,416.09,338.45
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,490.34,397.36
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,568.75,456.16
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,632.65,499.74
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,694.33,539.54
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,748.22,573.65
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,801.55,606.51
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,845.06,632.66
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,886.79,657.29
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,921.6,678.32
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,945.98,692.6
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,970.43,705.72
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,991.81,716.88
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,1006.36,724.48
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1017.6,730.19
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,1023.09,731.77
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,1025.03,731.34
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,1020.9,728.0
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,1013.27,722.69
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,1000.25,714.17
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,983.87,703.69
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,961.93,689.82
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,936.93,674.08
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,907.35,654.73
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,875.1,633.64
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,838.61,610.89
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,799.81,586.39
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,756.73,558.63
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,711.89,527.36
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,664.33,494.6
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,615.45,459.68
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,563.9,420.67
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,511.74,379.88
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,457.14,335.87
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,397.09,286.6
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,340.53,238.88
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,285.05,191.42
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,229.52,144.97
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,176.31,102.8
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,124.63,67.71
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,70.64,41.61
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,53.24,40.38
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,51.5,39.17
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,47.93,36.18
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,44.14,32.84
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,36.93,26.34
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,29.28,19.12
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.37,2.73
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,22.88,5.78
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,49.99,35.17
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,91.24,71.01
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,132.77,106.81
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,186.45,152.04
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,232.37,189.97
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,229.02,185.88
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,234.3,188.46
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,188.1,149.83
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,135.35,105.66
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,146.65,114.27
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,157.99,122.76
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,184.24,143.13
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,210.53,163.25
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,223.78,172.92
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,237.03,182.54
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,278.13,213.91
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,319.01,244.67
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,465.56,355.44
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,609.86,459.97
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,683.73,514.04
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,763.56,571.4
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,720.78,538.86
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,672.44,503.04
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,661.52,494.92
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,649.88,486.15
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,634.73,474.37
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,619.09,462.3
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,634.57,474.8
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,645.69,483.74
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,552.39,414.73
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,469.29,352.73
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,497.86,375.44
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,515.71,388.93
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,511.07,386.33
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,489.95,368.8
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,434.41,323.66
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,383.55,281.07
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,331.19,236.63
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,280.2,192.93
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,229.2,150.44
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,180.88,112.17
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,133.3,79.31
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,89.49,58.24
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,71.85,56.43
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,68.84,54.13
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,61.98,48.24
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,54.72,41.81
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,44.25,32.45
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,33.27,22.31
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.8,4.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,97.07,48.41
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,193.05,149.51
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,272.17,218.62
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,360.29,292.67
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,435.37,353.85
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,512.21,414.2
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,427.46,344.5
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,332.06,264.74
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,541.12,430.6
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,748.86,583.68
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,559.7,437.15
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,314.83,242.4
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,620.5,481.92
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,899.4,681.01
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,924.82,693.84
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,947.5,706.49
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,857.65,641.28
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,747.54,557.11
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,763.38,566.8
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,777.48,574.58
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,885.21,655.33
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,973.72,715.96
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,959.53,704.31
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,950.23,696.75
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,929.18,682.34
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,905.26,666.14
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,876.16,645.43
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,844.69,623.2
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,809.97,599.79
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,773.12,574.85
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,731.66,545.94
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,688.77,514.54
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,642.48,480.17
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,592.48,442.46
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,542.3,403.73
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,492.21,364.09
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,439.75,322.26
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,387.85,279.74
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,335.04,235.4
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,278.67,188.19
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,226.67,144.97
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,177.29,106.04
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,129.27,73.36
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,85.14,52.47
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,66.12,50.44
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,63.92,48.84
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,58.61,44.47
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,52.38,39.12
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,42.64,30.53
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,32.42,21.24
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.37,4.76
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,92.8,50.69
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,180.88,140.53
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,254.23,204.68
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,334.48,272.51
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,243.95,198.73
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,119.32,93.38
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,251.66,203.22
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,371.57,299.47
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,439.08,350.55
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,494.6,391.66
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,653.03,513.85
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,814.9,631.87
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,851.69,655.7
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,886.53,678.7
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,914.4,695.66
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,939.83,710.93
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,956.31,721.17
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,964.12,725.6
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,970.46,728.07
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,973.6,728.48
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,970.55,725.95
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,964.32,721.42
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,953.88,712.69
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,940.3,701.96
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,867.01,648.14
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,793.2,590.46
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,696.74,518.45
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,607.54,450.94
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,614.16,456.8
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,615.31,458.31
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,526.26,392.62
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,446.08,332.94
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,359.75,269.36
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,282.58,211.78
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,347.88,261.54
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,411.54,308.35
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,407.26,303.77
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,389.38,285.47
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,333.69,241.91
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,296.58,214.39
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,252.46,176.66
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,208.37,139.33
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,168.38,117.03
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,146.63,109.7
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,127.15,102.27
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,118.81,95.74
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,98.26,78.61
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,82.34,65.02
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,61.22,46.61
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,39.31,27.23
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,20.5,8.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,109.51,66.49
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,215.51,171.78
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,312.61,257.44
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,421.9,350.77
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,498.72,413.8
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,579.68,477.28
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,650.78,529.6
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,719.97,578.14
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,775.24,613.71
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,829.91,647.75
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,877.15,675.56
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,922.88,701.63
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,950.18,714.64
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,982.84,731.17
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,1008.18,743.01
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,1030.51,752.85
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,1045.26,758.34
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,1056.57,761.72
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,1061.8,761.85
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1063.44,759.9
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,1058.02,755.73
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,1049.0,749.51
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,1035.38,739.07
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,1018.28,726.62
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,995.1,711.89
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,968.77,695.24
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,937.68,675.54
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,903.8,654.0
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,865.69,629.23
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,825.19,602.78
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,780.97,574.01
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,734.82,542.18
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,685.27,506.1
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,634.37,468.25
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,580.65,427.65
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,526.41,385.52
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,470.24,341.06
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,414.15,295.4
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,356.73,247.42
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,293.97,195.05
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,237.37,147.83
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,182.87,104.54
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,129.73,68.14
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,80.38,44.82
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,50.39,37.31
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,48.86,36.25
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,46.36,34.15
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,43.74,31.83
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,36.96,25.81
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,29.77,19.18
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,14.54,4.35
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,113.51,72.92
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,223.16,177.81
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,303.92,248.35
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,396.62,325.91
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,469.11,384.97
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,545.34,444.64
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,610.29,492.53
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,676.85,539.06
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,730.61,576.16
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,784.08,612.42
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,824.3,637.66
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,867.89,664.98
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,902.77,685.72
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,935.34,704.71
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,960.39,719.01
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,982.59,731.44
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,997.84,740.16
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,1001.18,741.09
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,1006.6,742.49
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,1008.66,741.77
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,1004.38,738.19
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,996.76,732.59
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,983.01,721.91
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,966.12,709.31
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,944.84,694.8
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,920.72,678.48
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,889.36,656.26
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,855.91,632.7
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,822.11,609.93
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,782.67,583.2
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,738.06,551.47
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,692.89,518.37
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,645.86,483.59
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,598.18,447.6
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,543.62,405.7
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,493.96,366.58
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,425.54,314.57
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,378.13,279.5
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,321.24,236.95
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,280.78,207.62
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,227.22,169.38
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,182.84,138.7
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,161.39,122.03
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,146.1,110.87
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,125.98,101.17
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,108.86,87.26
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,93.61,74.63
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,83.13,65.69
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,61.72,47.08
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,39.45,27.45
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,21.75,9.77
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,7.78,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,78.48,49.23
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,141.16,108.98
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,204.8,163.62
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,271.9,219.84
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,300.05,242.54
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,314.23,253.26
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,376.12,301.77
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,428.85,342.3
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,280.42,222.82
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,121.78,92.35
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,184.16,141.58
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,247.5,190.33
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,252.63,193.54
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,257.79,196.9
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,187.33,141.71
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,119.39,88.27
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,156.03,116.72
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,192.74,144.84
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,188.1,140.76
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,183.5,136.81
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,275.66,206.5
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,376.23,280.75
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,258.14,192.66
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,151.06,111.47
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,134.43,98.71
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,117.97,85.98
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,117.39,85.55
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,116.81,85.13
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,339.26,254.96
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,545.17,404.35
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,458.44,340.41
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,374.65,278.81
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,451.67,337.27
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,513.96,382.71
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,477.18,355.11
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,440.93,327.93
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,402.11,299.02
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,364.18,270.33
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,306.91,228.05
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,259.8,194.4
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,233.98,175.4
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,210.05,158.07
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,180.56,132.41
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,141.32,102.65
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,131.63,105.39
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,129.06,103.76
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,104.79,83.7
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,84.98,66.97
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,61.07,46.35
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,37.21,25.51
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,20.6,9.26
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.86,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,16.38,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,122.16,84.38
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,208.96,168.23
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,291.95,241.48
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,384.08,320.23
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,455.98,379.16
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,537.38,443.0
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,604.15,493.23
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,672.7,542.24
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,641.18,513.69
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,605.0,480.89
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,738.85,582.0
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,870.12,672.56
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,905.18,692.0
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,937.95,710.09
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,965.64,724.39
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,990.67,736.66
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,1006.38,743.99
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,1010.04,743.42
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,1017.21,743.83
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,1021.09,742.04
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,1017.73,735.08
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,1010.96,725.99
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,998.87,714.15
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,983.5,700.34
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,962.67,685.92
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,938.87,669.75
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,909.96,649.17
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,878.37,627.02
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,842.33,604.61
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,804.06,580.61
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,762.4,554.71
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,718.8,525.41
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,671.67,491.85
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,623.25,456.6
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,572.25,418.95
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,520.44,379.53
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,466.51,337.12
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,412.66,293.57
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,351.21,243.52
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,296.26,197.47
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,240.83,151.85
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,187.54,109.6
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,135.27,72.78
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,86.15,47.61
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,51.5,38.4
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,50.05,37.41
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,46.84,34.79
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,43.41,31.84
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,37.52,26.63
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,31.3,20.85
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.31,9.5
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,10.48,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,28.33,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,140.29,99.08
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,232.65,186.78
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,309.53,254.64
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,398.16,329.86
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,468.63,387.8
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,542.65,446.33
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,394.7,324.14
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,219.26,175.58
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,361.73,291.97
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,512.54,409.47
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,462.98,366.68
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,407.65,320.02
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,339.6,265.66
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,259.77,201.68
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,218.6,168.82
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,178.65,136.84
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,246.71,189.73
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,314.93,241.64
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,310.83,237.52
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,306.81,233.7
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,334.48,254.36
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,361.72,274.51
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,518.94,391.84
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,653.55,488.22
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,526.81,395.16
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,400.95,301.51
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,372.99,281.14
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,345.25,260.55
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,401.79,303.81
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,454.55,343.71
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,585.08,448.09
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,691.83,530.33
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,646.46,495.29
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,600.35,459.7
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,535.35,408.54
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,485.02,368.38
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,437.82,331.34
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,390.36,293.09
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,338.19,251.64
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,301.18,222.8
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,258.62,188.36
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,217.93,156.24
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,178.1,127.14
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,141.47,103.7
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,117.24,95.42
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,111.84,91.28
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,95.62,77.62
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,78.88,63.17
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,59.38,45.95
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,42.41,30.61
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,25.05,13.49
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,7.63,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.65,2.54
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,18.54,9.97
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,29.7,19.77
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,40.87,29.51
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,53.46,40.36
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,66.21,51.19
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,105.25,84.01
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,144.76,116.6
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,157.52,126.77
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,170.48,137.04
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,187.16,150.3
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,203.91,163.53
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,129.72,102.3
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,59.66,44.1
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,46.15,32.73
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,32.63,21.42
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,122.21,94.56
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,92.27,70.08
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,62.64,45.86
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,64.54,47.37
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,66.45,48.89
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,66.94,49.26
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,67.42,49.63
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,195.77,153.36
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,325.94,255.57
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,320.91,250.85
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,318.83,248.79
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,431.15,336.62
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,533.43,414.46
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,472.32,366.74
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,412.47,320.34
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,310.19,241.89
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,214.12,166.85
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,294.89,230.86
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,370.28,288.95
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,301.11,235.28
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,243.77,191.0
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,164.41,128.44
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,83.91,63.73
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,99.1,76.49
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,113.45,88.53
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,132.74,103.59
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,148.58,116.69
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,127.59,106.17
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,110.53,91.87
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,78.15,63.65
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,51.69,40.28
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.13,32.5
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.54,24.41
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.85,11.61
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
