Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,54.2,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,178.81,133.84
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,283.48,231.95
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,367.63,305.73
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,459.64,382.82
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,530.63,440.61
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,604.93,498.08
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,663.26,539.62
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,726.84,583.8
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,778.73,618.49
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,829.82,651.9
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,872.52,678.73
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,913.39,703.93
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,938.8,719.2
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,969.59,738.27
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,993.32,751.02
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,1014.02,761.77
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,1028.51,768.43
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,1039.65,773.01
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,1043.85,773.16
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,1044.54,771.2
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1040.22,767.62
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1032.37,761.92
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,1019.59,751.68
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,1003.42,739.4
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,981.21,724.69
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,955.94,708.04
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,926.01,686.97
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,893.39,664.14
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,856.59,639.75
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,817.47,613.63
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,774.74,584.83
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,730.15,553.24
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,682.08,517.46
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,632.69,479.88
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,580.43,439.4
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,527.51,397.28
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,472.86,352.66
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,418.3,306.88
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,362.31,259.03
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,300.65,206.22
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,244.85,158.55
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,191.1,114.25
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,138.46,75.52
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,89.12,48.42
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,54.78,41.99
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,48.3,36.69
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,45.78,34.63
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,43.12,32.31
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,37.65,27.4
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,31.89,21.95
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,20.95,10.98
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,48.64,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,167.26,125.6
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,269.52,219.78
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,352.2,292.24
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,442.47,368.26
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,514.25,426.62
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,589.46,485.13
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,651.94,529.53
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,715.57,573.23
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,764.36,604.64
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,816.79,637.92
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,860.99,664.82
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,903.51,690.09
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,937.74,710.06
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,969.52,728.23
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,985.79,736.18
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,1007.53,747.98
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,1023.11,756.83
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,1035.42,763.67
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,1040.87,764.63
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,1042.88,763.53
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1038.92,759.86
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,1031.5,754.11
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,1020.12,744.81
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,1005.35,733.46
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,983.17,718.83
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,957.98,702.31
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,929.04,681.98
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,897.38,659.9
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,860.72,635.75
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,821.77,609.93
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,779.45,581.61
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,735.18,550.35
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,687.24,515.01
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,637.98,477.92
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,585.97,438.06
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,533.22,396.53
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,478.62,353.0
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,424.11,308.25
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,367.7,260.52
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,305.62,207.91
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,249.79,160.65
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,196.01,116.72
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,142.89,77.71
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,92.68,49.78
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,50.86,38.09
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,49.74,37.46
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,46.51,34.81
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,43.05,31.84
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,38.01,27.36
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,32.72,22.39
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.28,12.05
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,13.34,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,95.67,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,203.31,152.53
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,310.2,249.05
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,389.99,317.42
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,476.67,388.22
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,545.26,441.68
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,613.11,491.02
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,672.59,530.84
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,732.46,569.37
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,782.65,600.89
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,831.96,631.08
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,872.5,653.43
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,910.96,673.97
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,934.74,685.31
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,963.91,700.16
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,985.73,710.77
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,1004.43,719.49
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,1018.21,726.63
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,1028.7,731.88
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,1031.9,731.32
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,1031.62,728.84
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,1026.35,724.89
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,1017.67,719.03
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,1004.61,709.89
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,988.28,698.83
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,966.51,685.83
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,941.78,670.99
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,912.06,653.44
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,879.79,634.06
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,788.61,572.73
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,704.9,511.35
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,662.64,483.25
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,620.73,454.56
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,628.62,463.68
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,622.39,460.69
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,544.71,402.16
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,489.15,359.79
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,426.4,313.22
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,369.56,271.63
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,342.36,249.31
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,308.76,220.82
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,264.57,186.63
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,222.73,154.91
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,182.19,125.86
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,144.96,102.4
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,114.37,91.06
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,101.05,80.55
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,86.02,68.12
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,70.26,54.78
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,55.56,42.1
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,40.26,28.58
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,25.88,14.89
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,32.26,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,88.09,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,193.86,147.07
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,296.91,239.69
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,375.23,306.94
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,460.09,376.53
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,529.82,431.58
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,602.66,486.17
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,662.9,527.33
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,720.09,564.84
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,772.27,599.81
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,823.73,633.67
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,867.29,660.29
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,909.22,685.41
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,942.77,704.02
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,965.59,715.34
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,990.21,727.87
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,1011.96,738.44
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,1026.79,746.01
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,1038.31,751.6
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,1043.37,751.71
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,1044.97,749.82
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1040.64,745.82
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,1032.82,739.81
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,1021.41,730.26
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,1006.56,718.73
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,984.33,704.09
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,959.03,687.64
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,929.45,668.51
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,897.1,647.61
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,860.15,624.14
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,820.85,598.99
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,777.55,569.83
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,732.41,538.52
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,684.88,505.02
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,635.94,469.56
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,583.7,430.66
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,531.0,390.21
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,476.44,347.98
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,421.93,304.22
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,365.95,257.66
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,311.15,211.21
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,249.36,159.79
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,196.11,116.34
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,143.59,77.75
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,94.58,50.1
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,55.3,41.7
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,48.77,36.45
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,45.91,34.13
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,42.84,31.51
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,37.8,27.07
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,32.49,22.14
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,22.56,12.5
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,11.97,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.15,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,22.98,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,67.62,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,159.68,121.25
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,247.76,200.46
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,322.62,265.59
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,404.52,334.18
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,476.56,392.48
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,548.66,448.85
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,611.6,495.37
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,676.03,540.54
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,727.99,576.65
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,779.56,612.0
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,821.47,640.45
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,861.79,667.59
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,890.79,684.71
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,922.54,703.68
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,945.27,716.61
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,965.1,727.6
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,979.65,734.3
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,991.15,739.02
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,995.6,739.47
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,996.8,737.92
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,993.17,734.78
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,986.3,729.64
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,974.15,719.64
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,967.41,713.45
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,945.77,698.41
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,921.31,681.65
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,765.74,570.54
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,614.04,454.18
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,381.5,286.27
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,156.29,115.76
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,445.98,343.36
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,704.96,531.65
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,659.44,496.37
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,612.84,461.05
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,559.76,420.12
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,510.19,380.81
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,458.79,339.9
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,407.86,298.22
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,348.36,250.33
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,305.04,215.54
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,254.26,171.5
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,198.88,123.99
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,149.29,86.81
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,102.05,58.4
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,64.25,49.21
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,62.37,47.89
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,56.93,43.42
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,51.05,38.41
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,44.21,32.44
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,35.92,24.94
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.69,15.02
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,17.1,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,108.2,84.78
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,221.85,176.78
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,206.41,163.23
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,202.33,158.95
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,154.48,119.78
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,109.0,82.59
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,180.65,139.61
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,253.52,196.32
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,282.37,218.08
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,311.09,239.62
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,184.81,141.47
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,63.53,45.31
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,97.52,72.18
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,131.73,98.78
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,94.25,69.25
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,57.08,39.84
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,219.23,166.78
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,387.65,293.37
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,311.56,235.93
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,242.94,184.06
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,177.64,134.0
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,113.1,83.78
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,388.32,297.92
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,639.76,480.31
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,610.55,458.3
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,580.45,436.95
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,366.37,279.95
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,166.13,125.99
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,172.06,131.13
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,177.79,135.82
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,254.99,196.07
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,325.47,249.92
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,209.39,160.8
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,96.64,72.71
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,145.31,111.87
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,188.15,146.19
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,169.36,130.83
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,156.06,120.58
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,132.8,109.13
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,115.56,94.86
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,97.55,79.48
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,79.1,63.44
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,63.09,49.31
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,43.94,32.19
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,26.55,16.04
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,15.81,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,40.23,2.17
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,127.18,95.45
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,205.61,164.78
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,184.67,149.42
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,155.31,124.75
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,196.4,159.06
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,250.51,203.08
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,348.38,283.35
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,466.59,377.33
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,526.22,422.15
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,587.1,467.12
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,572.53,451.26
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,537.73,420.61
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,606.57,470.72
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,661.31,509.44
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,812.15,622.99
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,960.04,727.25
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,976.71,734.57
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,990.48,740.5
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,995.71,740.63
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,1004.36,743.19
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,1001.6,739.63
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,995.61,734.07
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,890.83,657.21
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,777.97,570.51
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,864.86,638.18
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,929.22,683.16
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,902.17,662.63
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,872.5,641.0
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,837.66,617.24
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,800.71,592.04
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,636.37,471.54
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,499.38,366.85
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,573.64,426.55
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,625.47,465.96
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,575.42,427.27
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,524.68,387.56
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,467.16,341.9
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,414.25,298.48
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,360.23,253.42
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,307.27,208.57
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,253.93,164.07
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,202.68,122.5
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,146.42,80.53
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,98.37,52.03
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,55.62,41.41
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,54.43,40.75
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,51.07,38.06
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,47.46,35.03
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,41.79,30.12
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,35.79,24.66
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.47,14.11
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.4,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,8.1,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,15.02,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,38.35,5.41
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,122.93,91.59
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,198.09,156.89
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,275.13,222.26
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,372.22,301.65
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,294.01,237.4
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,189.65,150.15
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,412.96,331.6
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,655.29,514.67
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,707.77,548.21
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,760.02,581.84
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,807.21,611.39
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,853.57,639.85
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,887.19,660.55
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,913.36,676.22
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,939.48,690.87
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,963.05,703.78
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,977.5,712.17
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,988.94,718.78
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,994.75,720.43
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,997.37,720.17
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,992.79,716.85
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,985.01,711.63
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,971.71,701.84
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,955.38,690.2
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,934.2,676.57
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,910.34,661.21
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,881.51,642.55
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,850.55,622.43
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,815.71,599.38
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,779.02,574.99
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,737.75,546.36
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,695.47,516.16
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,651.28,483.98
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,606.27,450.51
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,557.5,413.49
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,505.34,373.29
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,455.43,334.41
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,406.22,295.0
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,355.75,253.57
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,308.4,214.31
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,259.68,174.5
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,213.74,137.92
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,171.09,107.31
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,132.26,84.62
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,93.45,73.2
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,88.15,69.17
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,81.28,63.65
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,77.38,60.44
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,62.81,47.88
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,47.69,34.56
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,30.52,19.0
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.92,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.15,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,22.25,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,59.66,16.42
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,152.58,115.95
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,234.45,187.32
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,306.37,248.74
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,384.4,313.21
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,452.47,367.69
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,524.15,423.2
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,580.97,465.59
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,638.66,507.63
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,696.98,548.36
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,749.72,583.69
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,788.17,608.44
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,824.62,631.58
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,860.25,653.33
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,893.96,673.5
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,913.31,683.68
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,929.57,691.87
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,946.6,699.87
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,960.9,706.34
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,965.08,706.43
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,966.21,704.69
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,964.19,702.18
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,959.22,697.86
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,964.24,698.86
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,964.23,696.57
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,943.37,682.21
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,919.83,666.31
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,794.79,578.56
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,669.42,485.03
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,649.98,472.18
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,629.96,458.26
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,595.14,433.71
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,565.89,412.9
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,529.6,387.14
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,494.45,362.02
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,509.72,374.95
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,509.36,373.77
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,445.74,325.37
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,400.07,291.13
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,347.84,252.19
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,302.1,218.4
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,266.71,192.59
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,228.08,164.88
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,190.14,130.08
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,134.23,85.67
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,94.81,74.29
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,88.78,69.66
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,80.83,63.25
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.38,56.19
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,62.14,47.33
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,47.72,34.62
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,30.18,18.84
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.62,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,11.89,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,26.59,5.86
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,96.32,71.37
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,170.42,134.48
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,224.43,180.2
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,280.79,226.58
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,337.87,272.74
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,398.77,320.52
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,314.32,250.75
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,218.11,170.57
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,125.81,96.7
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,40.92,27.64
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,74.54,54.51
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,108.98,81.44
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,81.15,59.2
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,54.07,37.62
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,248.61,189.37
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,448.49,334.91
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,492.88,364.77
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,536.67,394.53
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,551.58,402.91
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,565.8,410.96
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,585.99,424.08
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,594.42,429.27
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,596.48,429.77
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,597.68,429.78
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,697.98,501.44
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,787.68,563.35
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,819.23,588.38
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,838.69,605.28
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,803.97,582.75
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,767.69,558.9
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,728.6,532.73
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,688.22,505.11
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,643.92,473.81
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,599.06,441.43
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,551.36,406.08
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,505.1,371.01
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,456.86,334.34
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,409.58,297.39
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,349.64,252.46
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,310.15,224.48
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,264.7,190.92
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,232.78,168.38
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,192.18,131.89
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,136.25,87.69
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,97.27,76.83
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,90.1,71.26
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,82.21,64.88
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,77.41,60.91
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,63.56,48.94
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,49.18,36.2
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,32.44,20.94
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,16.58,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.58,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
