Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,11.29,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,28.52,8.29
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,92.79,69.4
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,154.82,123.32
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,231.28,187.91
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,302.68,246.91
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,366.83,298.32
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,434.45,350.7
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,493.23,394.6
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,554.17,438.82
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,619.66,484.69
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,673.34,521.05
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,579.85,446.19
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,475.87,363.64
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,651.18,494.89
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,834.18,622.83
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,863.92,638.62
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,891.97,654.43
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,913.18,664.77
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,928.96,671.59
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,940.58,676.52
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,949.43,679.74
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,858.62,614.81
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,761.9,545.94
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,761.61,544.87
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,759.68,541.91
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,713.15,509.36
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,665.32,476.16
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,599.95,431.37
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,537.47,387.97
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,594.66,429.88
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,642.1,463.43
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,579.59,419.35
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,519.01,376.97
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,529.06,385.46
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,527.17,384.71
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,524.6,384.02
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,508.57,371.96
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,461.22,336.23
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,415.02,300.62
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,368.14,263.41
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,322.01,226.32
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,275.2,188.83
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,231.13,154.29
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,187.35,122.34
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,147.23,97.14
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,109.27,86.43
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,105.85,84.1
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,94.25,74.71
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,82.13,64.62
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,67.02,51.67
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,51.32,37.87
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,32.83,21.3
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,14.31,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,17.89,3.77
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,81.07,59.48
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,135.9,106.52
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,185.24,148.22
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,236.52,190.41
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,297.36,238.69
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,349.82,279.0
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,354.79,280.49
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,368.66,288.46
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,371.68,288.58
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,358.27,276.51
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,379.06,290.28
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,399.11,303.12
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,401.39,303.11
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,402.89,302.68
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,389.43,291.16
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,375.81,279.7
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,429.05,318.16
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,481.64,355.06
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,435.83,321.17
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,390.84,288.32
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,337.49,249.71
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,296.12,219.44
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,295.6,218.9
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,295.0,218.1
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,221.84,164.63
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,149.67,110.86
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,120.53,88.78
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,91.66,66.5
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,66.43,47.03
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,41.16,27.23
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,52.85,36.56
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.83
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,82.19,59.92
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,99.7,73.93
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,96.0,71.11
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,92.31,68.35
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,55.96,39.62
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,19.55,10.31
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,39.58,26.69
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,59.62,43.06
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,48.4,34.06
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,37.2,25.02
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,42.3,29.34
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,47.42,33.68
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,40.88,30.01
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,34.35,24.5
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,57.61,44.87
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,84.79,68.39
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,68.73,54.29
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,52.03,39.34
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,35.29,23.86
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,15.96,1.1
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.36
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,40.17,27.44
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,67.16,51.22
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,110.68,89.06
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,149.83,122.89
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,219.22,181.31
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,281.31,232.28
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,264.84,216.69
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,256.6,207.67
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,289.75,233.55
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,322.8,258.87
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,357.65,284.81
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,392.34,310.22
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,471.83,369.83
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,537.65,417.63
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,565.36,435.85
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,592.25,453.48
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,555.49,423.4
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,505.16,383.98
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,609.65,460.46
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,700.08,524.01
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,580.86,435.99
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,454.63,342.15
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,396.83,299.95
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,334.93,253.86
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,347.57,263.39
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,359.83,272.34
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,357.84,270.22
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,355.74,268.12
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,355.28,267.87
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,352.46,265.93
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,308.54,233.43
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,263.24,199.68
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,356.46,270.66
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,438.38,330.96
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,429.02,323.97
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,417.2,315.29
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,381.0,288.86
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,346.3,263.33
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,310.69,236.63
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,270.88,206.79
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,247.78,187.72
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,228.39,171.05
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,118.39,87.59
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.42,0.51
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.03,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.63,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.7,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.78,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.31,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.85,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.92,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.98,2.1
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,31.22,19.72
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,50.53,36.47
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,75.92,58.21
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,101.08,79.52
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,112.2,88.62
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,123.22,97.39
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,146.35,115.98
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,169.7,134.42
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,204.24,161.66
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,251.51,198.45
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,169.85,132.42
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,104.1,78.85
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,120.06,91.44
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,136.01,103.85
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,159.26,121.88
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,182.54,139.71
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,211.64,161.74
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,240.64,183.38
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,257.21,195.25
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,273.61,206.9
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,367.44,276.79
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,451.67,337.64
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,469.81,349.35
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,487.08,360.63
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,511.22,378.06
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,533.9,394.35
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,481.0,355.61
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,430.03,318.33
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,400.84,297.62
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,372.54,277.31
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,392.87,292.8
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,411.46,306.78
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,398.17,297.41
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,384.68,287.93
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,369.04,276.81
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,353.08,265.33
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,360.06,271.14
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,366.89,275.86
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,340.6,254.99
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,311.84,231.66
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,273.78,199.79
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,237.22,168.29
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,195.38,138.27
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,160.35,115.64
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,103.6,75.34
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,63.64,49.32
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,58.31,44.97
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,52.53,40.06
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,46.24,34.52
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,38.66,27.63
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.81,17.62
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.49,3.07
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,1.29
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,26.0,15.59
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,41.82,29.38
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,62.46,47.0
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,82.69,64.01
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,61.4,46.06
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,44.6,31.83
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,74.03,56.07
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,105.37,81.41
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,118.94,91.9
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,132.48,102.25
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,285.08,224.26
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,449.17,349.05
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,335.07,259.94
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,226.09,173.89
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,191.19,146.24
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,157.15,119.13
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,208.2,158.66
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,259.32,197.49
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,348.37,263.86
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,427.4,320.94
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,401.61,301.23
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,367.71,276.0
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,427.73,320.03
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,477.51,355.7
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,577.94,428.96
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,667.0,492.06
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,683.34,502.94
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,694.74,510.75
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,745.0,552.27
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,776.37,579.03
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,736.81,551.05
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,696.04,521.87
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,652.55,490.24
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,608.25,457.32
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,561.33,421.94
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,513.77,385.09
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,464.01,345.48
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,410.06,301.83
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,340.45,249.67
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,306.8,227.9
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,270.84,198.24
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,237.11,169.57
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,197.48,139.59
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,160.13,113.61
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,125.78,94.01
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,107.96,87.06
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,94.24,75.61
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,79.87,63.34
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,64.83,50.34
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,49.17,36.49
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,35.1,23.65
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,19.08,5.2
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.77,4.59
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,39.86,27.18
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,63.97,48.32
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,101.23,80.59
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,133.61,108.45
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,160.08,130.36
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,186.42,151.62
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,246.67,200.96
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,321.49,260.55
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,487.94,395.28
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,668.72,534.03
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,545.49,432.97
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,396.34,311.75
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,350.08,274.41
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,290.79,226.53
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,265.99,206.44
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,241.76,186.78
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,251.57,194.11
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,261.31,201.31
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,234.31,179.8
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,207.71,158.74
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,217.44,165.84
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,227.04,172.71
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,367.36,278.36
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,499.66,373.57
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,495.64,370.02
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,491.19,366.87
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,340.9,256.54
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,194.1,145.7
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,241.03,181.71
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,287.0,216.2
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,379.29,285.44
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,466.74,349.35
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,343.18,259.03
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,227.32,172.34
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,264.17,201.01
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,301.74,229.64
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,273.6,208.95
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,253.85,194.68
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,176.86,135.47
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,99.37,74.72
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,148.12,113.81
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,191.46,148.28
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,160.74,124.7
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,131.51,102.18
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,114.95,89.33
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,99.02,80.49
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,75.66,60.49
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,63.71,50.14
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,54.86,42.34
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.55,33.87
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.5,21.84
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,19.92,6.53
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,11.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.05,4.68
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,19.48,11.01
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,32.53,21.75
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,36.27,24.78
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,49.34,35.55
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,62.43,46.25
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,62.92,46.5
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,63.42,46.78
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,98.8,75.41
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,134.82,104.05
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,149.77,115.8
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,164.69,127.44
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,251.37,194.54
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,338.25,258.84
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,446.11,338.11
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,541.93,405.87
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,765.28,570.07
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,950.08,692.98
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,858.93,627.21
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,767.41,559.74
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,744.24,543.83
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,720.59,526.8
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,535.93,397.55
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,364.04,272.18
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,331.66,249.14
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,297.72,223.96
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,286.13,215.74
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,274.63,207.44
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,273.03,206.14
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,271.09,204.57
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,247.19,187.07
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,223.75,169.83
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,222.79,169.52
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,221.07,168.52
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,206.31,157.87
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,191.39,147.01
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,181.07,133.37
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,161.94,114.71
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,126.13,93.84
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,106.05,86.07
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,77.19,61.64
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,53.03,40.84
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,47.21,35.71
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.09,29.19
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.3,19.21
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,18.03,5.94
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,42.95,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,122.28,77.63
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,203.35,160.92
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,290.71,236.24
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,175.11,143.53
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,25.97,16.4
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,30.62
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,59.53,44.51
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,93.77,72.52
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,129.18,100.77
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,151.49,118.06
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,173.87,135.16
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,232.29,180.47
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,305.14,235.31
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,353.05,270.08
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,400.86,304.19
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,397.81,300.33
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,394.49,296.65
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,499.77,373.83
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,617.05,456.0
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,829.83,609.13
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,1007.38,724.12
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,1003.81,719.11
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,997.03,714.35
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,986.18,706.46
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,972.19,696.73
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,951.88,683.82
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,928.85,669.27
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,900.21,649.86
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,869.32,629.06
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,835.39,607.48
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,799.41,584.42
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,758.59,557.96
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,716.32,529.17
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,671.86,497.65
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,626.28,464.59
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,578.16,429.13
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,529.33,392.06
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,473.6,348.92
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,422.29,307.67
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,369.79,264.49
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,318.6,221.48
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,266.99,178.32
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,217.44,137.38
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,163.38,95.35
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,117.88,65.13
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,74.12,45.57
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,58.55,44.75
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,55.43,42.2
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,52.06,39.33
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,46.2,34.32
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.26,28.12
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.26,18.95
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.81,6.8
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,11.44,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,21.18,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,55.02,31.96
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,131.27,100.83
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,200.22,160.09
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,122.64,97.65
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,44.6,31.62
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,105.42,82.26
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,180.4,142.95
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,121.15,94.07
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,75.42,56.09
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,294.78,234.41
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,525.39,409.56
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,544.03,419.09
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,545.99,417.88
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,581.32,442.23
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,630.09,475.38
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,655.86,491.48
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,680.77,506.96
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,543.24,406.13
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,405.35,302.88
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,562.34,417.92
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,704.73,516.47
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,718.98,525.15
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,721.59,527.02
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,744.58,541.09
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,765.2,553.32
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,764.99,553.39
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,762.71,552.23
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,647.21,470.88
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,540.3,394.15
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,664.87,489.48
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,768.41,565.31
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,651.12,478.95
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,555.04,407.29
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,589.0,436.42
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,607.36,451.85
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,493.58,366.93
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,412.4,306.13
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,430.0,318.93
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,426.11,312.65
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,379.07,274.92
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,333.48,237.91
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,278.24,196.94
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,241.53,171.68
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,207.8,143.07
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,160.51,106.69
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,122.18,86.82
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,110.24,88.26
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,99.81,79.68
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,88.88,70.48
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,73.33,57.19
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,57.16,43.03
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,39.67,27.44
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,19.35,7.47
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,16.9,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,39.4,21.63
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,99.66,75.18
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,154.27,122.19
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,217.61,175.41
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,275.38,223.07
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,316.01,255.43
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,356.32,286.6
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,371.5,296.68
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,396.89,314.12
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,490.39,385.17
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,574.36,447.14
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,531.58,410.0
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,467.54,357.99
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,684.27,521.99
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,890.0,665.55
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,913.9,676.99
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,935.31,688.33
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,613.5,462.97
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,249.47,187.11
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,238.18,179.01
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,227.04,170.12
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,279.21,209.1
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,330.97,247.04
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,303.85,226.34
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,277.09,206.15
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,298.71,222.15
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,319.89,237.65
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,303.49,225.61
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,287.28,213.79
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,471.35,351.41
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,637.37,469.56
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,676.2,500.69
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,697.28,518.74
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,439.64,330.92
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,228.33,169.65
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,228.35,170.32
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,228.22,170.48
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,236.83,177.57
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,244.56,184.0
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,276.57,207.0
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,310.01,229.44
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,189.98,140.4
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,83.87,61.4
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,134.68,97.93
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,174.11,126.29
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,127.86,91.88
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,84.28,66.08
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,79.19,62.11
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,73.78,57.68
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,62.97,48.4
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,53.72,40.15
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,37.52,25.64
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.74,8.74
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
