Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,37.82,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,112.82,73.04
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,188.15,146.2
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,269.97,216.58
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,338.51,274.38
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,412.65,334.65
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,346.62,280.04
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,265.94,212.14
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,193.82,153.04
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,124.9,95.57
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,107.23,81.19
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,90.64,67.65
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,99.31,74.19
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,107.98,80.65
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,115.67,86.46
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,123.35,92.25
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,225.33,171.21
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,341.93,258.42
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,354.03,266.62
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,365.9,274.97
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,374.99,280.65
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,383.77,286.11
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,245.9,183.68
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,122.14,89.38
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,134.41,98.77
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,146.54,107.85
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,317.57,236.79
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,481.91,355.7
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,304.05,225.96
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,129.73,94.77
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,291.46,217.55
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,445.55,330.01
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,462.7,341.79
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,477.52,352.19
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,554.41,413.55
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,614.67,459.41
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,534.63,397.54
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,476.7,352.82
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,456.57,338.02
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,419.15,307.27
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,368.98,265.84
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,320.51,225.21
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,269.2,188.52
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,242.13,173.53
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,204.46,144.47
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,167.52,117.75
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,133.55,97.3
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,111.68,89.13
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,98.46,78.25
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,84.6,66.6
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,72.58,56.36
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,55.87,41.81
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,39.05,26.89
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,22.53,10.34
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,18.07,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,43.1,24.81
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,103.94,78.43
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,159.14,125.82
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,226.5,182.38
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,289.73,234.54
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,341.54,276.25
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,394.79,318.05
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,439.24,350.84
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,482.59,382.03
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,524.24,412.19
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,565.45,441.55
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,601.91,466.24
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,637.54,490.09
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,666.99,508.61
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,694.7,525.71
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,563.66,426.13
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,428.82,322.15
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,550.59,412.53
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,658.2,489.56
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,496.23,371.06
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,316.66,236.72
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,322.48,240.84
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,335.8,250.05
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,483.25,358.71
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,617.32,453.68
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,610.11,447.17
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,602.4,440.99
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,487.14,358.57
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,379.24,279.91
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,414.29,305.92
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,447.31,329.87
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,430.22,317.52
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,413.37,305.5
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,450.0,333.84
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,484.3,359.82
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,485.97,361.61
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,485.63,361.07
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,402.42,299.35
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,332.48,248.12
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,323.72,240.67
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,315.47,232.31
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,270.84,199.44
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,231.25,170.87
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,189.8,141.5
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,154.42,116.91
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,134.86,102.63
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,116.83,93.38
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,98.17,77.96
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,79.28,62.09
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,61.35,46.83
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,43.16,31.08
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,27.4,17.2
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.12,2.37
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.58
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,12.66
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,23.36
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,50.63,36.18
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,66.5,49.24
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,57.19,41.55
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,49.26,34.94
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,85.02,63.8
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,122.78,93.68
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,87.35,64.99
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,54.92,38.77
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,33.96,21.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.02,4.82
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,75.08,54.27
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,138.9,104.15
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,148.02,110.78
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,157.15,117.43
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,163.83,122.38
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,170.48,127.31
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,173.23,129.25
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,175.95,131.19
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,236.23,176.84
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,296.25,221.51
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,320.18,238.48
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,343.7,255.06
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,406.54,300.91
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,461.6,340.41
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,417.05,307.96
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,373.85,276.6
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,392.53,290.51
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,410.14,303.41
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,369.93,273.68
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,331.01,244.95
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,343.78,254.68
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,355.23,263.27
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,298.42,221.67
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,249.03,185.3
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,217.87,162.31
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,187.22,139.48
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,215.53,161.17
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,232.41,173.93
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,231.72,173.11
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,227.25,169.11
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,203.71,150.76
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,171.37,126.13
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,144.53,108.08
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,130.24,104.22
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,112.3,89.51
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,93.93,74.17
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,75.79,58.84
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,57.27,42.85
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,39.04,26.84
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.41,9.33
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.63,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.49,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,38.09,25.56
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,69.82,51.16
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,39.52,26.47
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.29,1.89
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,85.26,63.01
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,165.19,125.85
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,163.71,124.27
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,162.39,122.96
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,293.28,224.16
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,418.43,317.81
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,498.82,377.15
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,591.19,443.72
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,682.06,509.89
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,782.17,580.62
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,631.26,470.39
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,483.74,360.74
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,618.97,460.37
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,745.54,549.23
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,764.84,563.29
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,781.0,576.17
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,607.45,451.03
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,445.05,329.9
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,458.21,340.36
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,470.12,349.43
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,595.85,448.65
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,700.31,528.23
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,596.55,447.31
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,519.65,386.59
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,468.33,348.79
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,420.86,313.62
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,417.21,311.16
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,398.95,296.73
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,336.53,250.19
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,285.19,213.07
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,165.79,123.49
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,42.79,28.71
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,116.97,85.13
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,174.72,128.56
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,147.77,110.71
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,133.95,107.71
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,115.8,92.8
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,97.22,77.25
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,78.19,61.14
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,58.72,44.29
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,39.1,27.05
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,18.56,8.22
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.38,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.62,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.18,2.56
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,15.75,7.31
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,22.72,13.2
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,29.69,19.04
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,25.98,15.93
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,22.27,12.81
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,37.63,25.34
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,53.01,37.72
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,102.12,77.25
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,153.64,118.05
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,169.35,129.88
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,185.16,141.71
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,250.87,192.35
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,330.96,252.69
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,202.96,153.71
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,93.6,68.02
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,145.48,108.42
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,197.68,148.44
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,204.23,152.91
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,210.72,157.38
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,292.88,218.92
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,383.46,285.15
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,314.0,233.15
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,254.4,188.49
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,265.33,196.52
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,276.02,204.23
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,298.06,220.26
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,319.61,235.78
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,296.96,218.94
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,274.61,202.43
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,323.01,237.76
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,370.26,271.33
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,392.31,286.81
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,411.71,300.13
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,441.66,321.49
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,461.04,334.05
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,435.36,314.78
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,406.51,292.88
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,356.24,256.21
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,319.15,229.33
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,279.75,193.3
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,226.32,142.95
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,176.85,104.4
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,129.17,71.15
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,85.27,49.17
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,60.14,45.44
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,56.33,42.48
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,52.19,39.1
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,47.22,34.86
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,41.96,30.14
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.8,21.04
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.87,10.93
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,32.25,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,95.23,63.5
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,167.53,129.74
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,257.44,205.81
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,171.93,137.71
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,64.26,47.53
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,297.55,242.09
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,542.34,434.14
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,402.06,320.29
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,230.85,179.84
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,176.57,136.15
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,135.39,102.45
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,226.34,173.59
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,334.07,255.09
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,335.78,255.06
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,337.26,255.19
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,511.39,385.8
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,686.6,510.52
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,846.63,627.41
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,995.56,727.44
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,1001.1,727.58
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,1003.54,726.89
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,999.38,723.2
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,992.08,717.65
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,981.1,708.43
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,959.1,692.19
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,938.61,678.51
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,915.63,663.25
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,888.63,645.64
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,859.54,626.65
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,826.33,604.85
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,793.46,583.2
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,753.54,556.62
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,712.17,527.48
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,668.29,495.88
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,623.5,462.96
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,575.16,426.63
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,527.61,390.09
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,478.81,352.52
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,425.83,310.91
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,375.2,269.44
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,325.86,228.29
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,276.73,187.58
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,229.81,149.01
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,183.15,112.42
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,139.74,82.22
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,98.21,60.6
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,73.28,56.54
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,68.83,53.08
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,63.1,48.38
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,55.82,42.18
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,48.17,35.4
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.47,24.88
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,25.49,13.77
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,17.74,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,42.38,25.41
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,98.09,73.91
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,148.25,116.85
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,200.11,160.86
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,266.67,215.66
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,398.44,321.66
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,531.04,424.02
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,414.94,329.74
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,268.95,210.47
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,219.46,170.76
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,161.72,123.9
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,286.62,221.71
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,405.38,310.79
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,514.55,391.74
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,611.49,461.74
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,619.75,464.26
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,626.33,466.18
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,598.35,444.18
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,568.98,421.38
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,580.66,428.39
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,591.53,434.61
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,525.84,387.05
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,471.94,347.64
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,524.62,384.97
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,575.29,419.73
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,761.68,558.67
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,907.19,658.85
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,880.85,640.39
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,852.47,621.98
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,820.38,600.76
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,788.5,579.64
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,749.56,553.64
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,709.29,525.15
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,665.71,493.6
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,621.22,460.81
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,574.86,426.11
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,527.48,389.81
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,478.08,351.66
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,429.0,312.7
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,356.62,258.8
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,316.09,231.48
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,281.38,198.16
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,226.67,146.12
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,179.62,109.14
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,136.06,78.73
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,93.98,56.58
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,67.59,52.17
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,65.35,50.44
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,62.31,47.91
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,55.39,42.0
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,48.12,35.54
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.83,25.34
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,26.26,14.63
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,15.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.49,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.27,2.12
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.45,5.58
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,17.64,8.99
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,70.77,52.29
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,126.29,95.99
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,349.94,269.04
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,576.81,427.7
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,733.68,539.19
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,891.26,646.09
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,915.1,661.32
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,936.39,676.33
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,951.66,687.92
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,964.2,697.72
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,968.14,700.56
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,969.07,701.42
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,967.77,700.4
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,963.51,697.59
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,956.46,693.54
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,951.74,691.08
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,932.89,677.45
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,911.39,662.29
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,885.1,644.89
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,852.19,623.17
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,820.58,601.93
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,787.0,579.33
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,750.85,554.93
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,712.72,528.06
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,670.25,497.25
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,624.63,463.74
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,577.96,428.22
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,530.49,391.37
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,480.38,352.47
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,430.51,312.73
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,379.79,271.48
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,329.53,229.64
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,278.99,187.41
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,230.37,147.0
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,176.46,104.52
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,130.73,72.29
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,87.06,49.23
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,58.33,44.12
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,57.98,43.98
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,57.7,43.79
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,51.63,38.63
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.01,32.77
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.83,23.65
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,24.2,13.21
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,19.49,8.8
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,43.42,29.68
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,67.09,49.87
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,96.99,75.06
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,135.53,106.88
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,165.93,131.53
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,196.37,155.73
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,216.1,170.46
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,235.57,184.7
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,281.47,220.14
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,327.82,255.26
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,326.12,252.03
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,323.69,248.46
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,227.14,173.9
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,129.16,96.95
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,269.26,205.36
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,405.88,306.25
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,355.0,266.86
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,294.92,221.23
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,221.67,165.83
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,150.02,110.98
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,110.92,80.93
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.15,50.84
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,76.88,54.5
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,81.58,58.12
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,73.11,51.54
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,64.65,44.97
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,56.67,38.76
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,48.7,32.56
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,52.43,35.49
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.16,38.42
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,66.41,46.45
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,76.63,54.46
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,60.77,42.23
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.85
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,60.71,42.51
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,76.59,55.21
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,69.07,49.48
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,61.56,43.73
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,89.07,65.76
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,115.49,86.88
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,113.01,85.32
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,110.47,83.74
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,121.87,93.17
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,132.17,101.75
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,115.71,88.87
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,99.51,79.8
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,83.25,66.18
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,66.8,52.17
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,52.22,39.64
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,37.16,26.46
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,23.66,14.47
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.19,2.4
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,33.07,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,95.53,65.14
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,163.82,127.01
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,239.04,190.59
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,320.19,256.54
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,397.24,316.89
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,261.46,209.19
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,95.67,72.73
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,276.4,219.96
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,464.12,361.2
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,605.06,462.91
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,749.5,561.46
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,790.92,584.17
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,831.05,606.98
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,864.56,627.27
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,896.19,646.37
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,777.57,564.06
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,628.48,457.9
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,524.53,385.32
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,407.48,300.77
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,279.74,208.49
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,151.98,112.62
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,253.68,189.51
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,355.33,262.98
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,559.83,409.3
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,745.77,533.37
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,776.1,552.73
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,802.76,571.2
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,736.57,524.75
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,673.29,480.74
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,523.69,379.33
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,383.16,280.23
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,559.48,414.54
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,710.0,521.18
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,620.33,454.33
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,549.27,401.84
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,548.11,404.7
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,530.42,392.97
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,461.23,340.44
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,419.26,308.82
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,298.07,221.13
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,201.13,151.51
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,153.13,115.29
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,105.23,78.43
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,65.63,47.28
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,25.08,14.76
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,21.81,12.22
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,18.55,10.33
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,15.76,7.97
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.97,5.57
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.19,3.17
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.4,0.72
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.62,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.85,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
