Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.42
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.22
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,23.65,14.15
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,30.62,20.03
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,39.47,27.38
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,48.33,34.64
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,54.87,39.9
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,61.41,45.11
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,193.65,152.98
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,330.7,260.16
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,363.7,283.67
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,396.49,307.04
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,446.48,343.98
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,510.76,390.58
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,490.51,373.31
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,483.47,366.06
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,504.47,380.66
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,524.92,394.68
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,483.69,362.92
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,442.88,331.67
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,666.44,496.76
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,870.1,637.27
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,756.03,552.69
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,644.77,471.23
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,798.74,586.85
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,919.3,667.71
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,720.67,528.38
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,526.17,383.84
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,678.55,500.77
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,802.12,587.05
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,680.43,498.9
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,580.83,424.05
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,561.86,412.36
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,541.02,398.36
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,528.49,390.48
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,503.01,372.45
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,475.59,351.79
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,440.22,322.36
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,389.01,280.24
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,332.05,232.99
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,279.94,189.21
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,229.58,146.93
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,180.07,106.75
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,132.89,72.38
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,87.67,47.53
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,48.72,36.43
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,46.33,34.53
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,43.73,32.34
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,40.05,29.18
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,36.16,25.65
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,28.86,19.0
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,21.12,11.34
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.49,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,22.15,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,58.9,38.9
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,98.36,75.49
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,138.93,110.99
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,176.77,143.13
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,214.76,174.46
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,414.6,339.05
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,620.69,496.31
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,673.68,530.69
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,726.77,565.37
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,687.45,534.88
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,606.24,470.58
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,576.22,444.86
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,524.9,403.19
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,636.58,485.31
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,750.62,565.29
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,738.19,553.26
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,735.74,548.84
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,885.24,659.51
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,1005.3,737.45
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,877.36,647.61
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,705.95,519.28
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,871.22,643.71
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,998.01,727.81
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,983.17,716.61
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,965.18,704.68
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,945.66,691.47
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,923.39,676.53
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,762.78,564.29
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,605.07,444.87
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,575.65,424.77
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,547.12,404.46
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,552.19,408.89
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,554.66,411.13
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,520.76,386.76
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,487.95,363.19
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,410.41,306.76
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,345.29,259.0
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,398.25,299.08
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,433.19,319.98
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,382.36,277.44
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,332.84,235.55
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,280.99,195.86
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,249.99,174.51
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,206.48,139.88
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,164.16,108.46
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,123.44,83.11
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,89.47,71.16
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,80.35,63.65
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,70.63,55.44
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,60.28,46.58
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,49.34,36.97
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,37.38,26.24
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,26.34,15.62
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,13.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,62.99,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,172.25,123.48
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,246.91,195.65
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,331.56,268.63
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,228.83,186.69
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,94.51,73.09
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,182.76,146.97
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,280.2,225.86
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,306.09,244.7
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,330.81,262.4
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,373.85,294.52
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,417.07,326.14
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,475.84,369.55
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,535.59,412.79
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,542.23,415.47
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,546.89,416.98
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,558.06,422.98
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,568.07,428.11
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,622.15,467.27
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,675.69,505.35
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,605.21,451.5
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,523.27,389.7
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,637.9,474.23
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,746.93,551.93
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,735.82,543.1
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,718.3,530.61
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,833.58,621.3
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,921.17,683.79
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,841.32,627.46
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,761.58,565.13
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,744.9,554.08
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,727.59,542.12
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,595.61,445.4
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,482.1,360.33
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,530.51,399.01
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,569.7,428.98
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,490.44,368.92
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,424.3,318.98
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,292.45,221.24
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,163.46,123.33
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,253.55,191.62
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,325.54,242.74
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,285.58,211.2
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,255.96,188.23
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,205.18,140.72
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,147.21,88.72
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,105.34,64.3
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,71.63,55.81
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,61.89,47.79
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,51.46,38.99
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,46.92,35.09
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,42.08,30.75
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.53,22.99
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.9,14.54
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,32.12,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,91.24,63.14
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,146.71,114.62
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,206.55,166.47
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,262.85,214.48
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,323.35,264.54
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,407.6,331.89
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,483.92,391.2
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,601.41,481.03
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,722.26,567.06
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,767.3,597.24
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,815.55,629.78
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,858.17,656.62
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,899.34,682.11
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,931.87,702.43
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,953.65,715.39
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,977.09,728.52
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,997.84,739.83
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,866.59,647.41
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,691.58,515.52
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,655.87,487.95
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,619.13,458.98
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,763.43,564.79
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,900.33,661.28
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,959.41,706.48
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,999.33,731.33
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,978.73,716.83
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,955.31,700.92
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,928.4,683.09
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,899.07,663.63
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,865.2,640.74
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,829.11,616.3
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,752.38,560.66
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,687.02,509.48
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,677.78,506.67
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,657.65,494.3
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,608.79,457.07
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,559.37,418.64
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,508.15,378.45
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,456.88,337.07
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,404.37,293.14
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,346.08,244.04
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,291.75,198.59
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,241.69,157.04
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,188.8,112.87
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,135.53,72.14
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,91.92,48.58
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,52.17,39.04
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,50.32,37.7
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,48.3,36.12
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,44.01,32.52
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,39.43,28.49
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,32.26,21.93
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.66,14.42
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,69.94,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,187.76,135.21
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,268.95,213.27
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,360.94,292.35
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,432.79,353.06
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,509.73,415.39
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,573.57,464.4
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,636.34,509.23
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,693.06,547.14
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,750.07,583.96
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,798.18,615.06
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,845.32,644.97
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,877.38,664.02
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,915.15,686.93
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,946.63,706.07
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,975.67,723.55
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,998.06,735.17
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,1017.55,744.92
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,1031.45,752.18
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,1042.16,757.51
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,1047.07,758.12
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,1048.62,756.74
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,1044.28,752.86
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,1036.58,746.99
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,1024.54,737.04
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1009.26,725.19
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,988.48,711.4
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,964.83,695.86
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,936.75,677.85
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,906.21,658.24
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,871.98,635.82
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,835.47,611.83
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,795.32,585.55
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,753.31,557.8
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,707.78,525.73
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,660.89,491.42
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,611.51,454.47
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,561.71,416.31
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,509.97,375.81
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,458.17,334.16
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,405.36,290.74
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,353.12,246.83
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,293.33,197.21
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,241.43,153.61
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,189.74,111.66
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,140.59,75.58
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,93.72,48.97
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,53.81,40.25
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,46.94,34.65
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,45.13,33.24
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,41.5,30.23
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,37.66,26.85
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,31.3,21.04
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,24.6,14.37
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.13,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,57.88,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,159.69,113.74
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,238.35,186.93
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,326.47,261.11
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,397.4,319.47
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,473.29,379.33
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,537.38,427.01
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,603.87,473.92
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,659.62,509.82
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,715.93,544.84
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,764.44,575.55
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,808.53,602.8
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,665.13,498.96
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,475.79,356.04
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,500.09,373.32
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,523.51,388.49
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,526.71,388.5
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,515.13,378.53
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,643.48,469.66
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,771.05,555.77
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,778.61,558.37
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,784.4,560.98
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,809.71,578.66
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,839.67,598.93
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,745.25,532.5
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,653.09,467.31
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,728.2,521.35
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,792.67,566.03
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,735.96,526.5
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,681.52,488.99
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,759.27,550.11
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,819.49,593.63
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,624.24,455.87
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,461.26,334.25
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,566.35,416.33
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,650.97,478.2
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,603.23,442.65
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,554.84,406.57
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,504.24,368.29
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,453.61,328.78
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,396.36,282.89
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,345.24,240.46
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,293.08,197.1
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,242.6,155.14
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,192.4,114.62
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,144.54,79.52
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,93.14,48.86
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,52.73,39.16
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,51.28,38.1
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,49.73,36.84
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,45.93,33.73
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,41.91,30.23
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,34.39,23.45
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,26.42,15.75
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.95,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,51.06,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,145.56,101.79
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,218.49,168.64
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,301.46,237.92
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,378.24,300.26
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,458.93,363.49
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,522.53,411.64
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,588.58,460.04
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,645.62,498.82
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,703.57,537.23
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,751.91,569.15
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,795.76,597.63
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,834.51,621.59
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,871.59,644.23
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,903.73,663.87
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,933.68,682.06
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,956.46,694.21
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,976.48,704.64
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,896.51,650.05
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,788.25,571.17
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,908.65,656.75
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,999.28,712.87
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,830.96,598.61
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,633.08,455.79
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,813.35,588.72
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,964.82,690.01
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,945.24,675.92
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,923.06,661.8
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,778.89,563.1
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,640.16,461.65
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,730.4,532.35
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,799.23,583.91
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,760.61,558.01
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,720.67,530.5
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,677.63,500.08
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,633.73,468.42
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,587.54,434.33
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,541.47,399.54
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,460.59,339.38
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,406.24,299.53
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,383.14,279.27
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,342.48,242.35
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,245.79,174.9
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,203.05,152.65
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,200.97,145.57
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,182.85,126.38
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,147.95,103.97
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,115.96,92.4
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,89.05,70.15
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,67.65,52.21
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,60.19,45.95
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,52.33,39.08
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,40.83,28.87
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.79,17.72
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,47.06,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,136.59,96.04
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,206.91,160.82
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,286.53,227.3
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,356.9,284.36
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,437.99,346.9
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,500.94,394.67
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,566.37,442.82
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,623.95,482.48
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,682.57,521.23
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,730.68,553.1
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,778.32,584.27
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,818.41,609.22
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,852.87,630.2
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,885.4,650.63
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,915.82,669.65
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,939.87,683.17
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,961.37,695.07
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,976.09,704.07
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,987.91,711.37
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,985.54,708.28
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,989.4,709.42
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,986.68,707.41
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,980.88,703.59
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,970.13,695.69
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,956.4,686.0
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,937.91,674.31
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,916.85,661.02
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,890.8,644.48
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,862.67,626.53
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,831.18,606.02
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,797.7,584.1
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,760.35,559.45
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,721.35,532.89
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,679.18,502.56
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,635.89,470.86
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,585.93,433.72
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,539.14,398.05
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,490.76,361.23
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,442.8,323.67
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,388.57,280.12
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,340.24,240.13
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,285.58,201.03
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,256.25,184.26
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,211.98,142.89
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,154.7,92.37
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,112.8,67.64
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,75.14,58.02
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,71.72,55.35
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,66.87,51.35
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,59.77,45.5
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,52.29,39.06
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,40.8,28.86
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.76,17.75
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,56.75,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,157.12,110.55
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,229.99,178.89
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,317.02,252.36
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,388.14,311.08
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,464.55,371.79
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,526.57,418.95
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,590.94,465.69
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,645.81,503.26
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,701.38,540.39
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,745.2,568.09
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,791.99,597.39
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,831.33,621.06
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,869.06,643.4
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,901.04,662.57
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,930.81,680.23
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,944.67,686.15
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,964.31,696.0
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,979.15,704.14
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,991.05,710.53
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,996.84,711.75
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,999.51,711.18
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,996.52,708.62
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,990.37,704.23
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,980.6,696.8
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,967.74,687.54
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,948.55,675.29
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,926.66,661.42
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,900.49,645.24
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,872.04,627.53
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,840.04,607.08
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,805.89,585.11
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,767.86,560.43
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,728.13,534.43
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,685.28,504.42
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,641.13,472.61
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,549.1,403.75
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,488.47,357.45
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,473.5,346.83
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,448.39,325.22
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,391.65,279.66
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,341.37,237.99
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,290.74,195.92
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,241.81,155.21
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,193.51,116.54
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,143.01,79.44
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,98.81,53.45
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,58.42,43.75
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,57.1,42.82
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,56.72,42.58
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,52.0,38.64
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,46.18,33.58
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.27,25.67
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.96,16.99
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,14.11,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,38.86,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,107.84,74.3
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,187.55,145.22
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,265.29,211.22
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,334.21,268.59
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,409.26,329.0
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,471.57,377.3
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,542.64,430.43
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,422.17,333.65
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,276.81,215.35
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,359.54,279.41
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,431.53,333.41
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,289.92,223.44
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,155.21,116.6
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,328.16,250.58
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,511.62,385.35
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,733.68,549.49
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,941.17,691.09
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,951.39,695.03
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,964.75,702.69
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,969.26,704.96
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,970.74,705.43
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,968.72,703.45
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,963.75,699.69
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,952.37,690.49
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,938.17,679.63
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,919.94,667.3
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,899.31,653.48
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,826.65,600.64
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,758.7,548.77
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,726.23,526.76
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,693.78,504.38
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,669.13,487.99
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,645.44,471.9
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,608.79,445.7
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,569.68,417.65
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,535.34,392.96
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,500.85,367.71
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,475.89,349.11
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,446.41,325.49
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,397.32,286.66
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,347.29,246.07
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,301.17,208.88
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,258.15,174.18
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,209.94,141.85
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,185.09,129.96
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,149.71,102.76
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,96.79,75.75
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,88.96,69.66
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,82.1,64.17
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,75.64,58.81
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,63.88,48.68
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,48.43,35.07
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,32.45,20.65
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,17.5,0.51
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
