Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,37.17,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,104.1,71.48
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,170.96,131.97
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,255.77,202.82
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,310.65,248.71
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,369.67,296.37
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,309.47,247.24
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,224.9,177.28
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,255.46,200.6
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,285.76,222.97
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,386.51,300.86
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,478.19,369.79
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,569.49,435.92
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,649.58,492.43
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,713.31,536.28
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,764.14,570.85
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,796.77,590.6
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,827.74,609.11
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,851.08,622.94
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,872.11,635.23
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,873.63,633.29
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,872.72,629.99
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,873.06,629.21
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,871.17,627.04
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,860.4,618.28
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,847.72,608.4
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,831.01,596.83
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,812.78,584.3
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,793.78,571.71
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,773.74,558.37
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,745.04,539.21
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,715.73,519.51
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,619.28,450.86
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,533.68,389.0
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,572.07,419.1
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,597.65,438.43
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,547.7,402.22
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,499.95,367.44
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,475.64,349.19
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,438.09,319.51
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,391.18,282.06
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,345.22,244.68
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,299.13,207.49
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,256.37,172.95
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,211.82,137.78
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,169.88,107.02
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,129.81,82.69
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,93.89,73.36
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,84.94,66.15
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,77.59,60.12
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,68.58,52.63
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,61.79,46.73
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,47.38,34.13
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,32.48,20.72
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.71,0.86
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,40.75,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,113.02,77.6
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,193.15,149.27
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,272.56,216.76
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,347.52,279.21
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,434.76,349.25
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,498.61,398.57
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,565.08,448.21
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,626.64,492.07
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,689.92,535.39
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,737.75,567.33
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,785.08,598.4
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,823.24,621.59
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,864.19,646.41
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,895.99,665.73
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,925.62,683.51
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,948.78,695.84
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,960.69,700.78
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,975.5,708.89
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,987.4,715.14
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,992.75,716.16
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,995.0,715.34
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,992.1,712.46
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,986.08,707.72
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,910.47,655.62
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,816.26,585.06
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,878.8,634.16
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,919.61,661.81
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,893.54,643.2
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,865.35,623.75
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,833.76,603.31
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,800.13,581.45
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,661.87,482.43
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,545.43,394.54
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,600.79,441.11
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,637.44,471.41
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,562.47,414.31
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,507.82,372.3
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,464.32,339.85
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,429.37,313.13
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,386.5,279.87
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,344.96,246.22
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,297.58,210.65
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,264.58,186.75
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,224.48,156.36
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,187.0,129.22
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,150.04,103.52
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,111.6,87.67
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,97.74,76.66
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,85.35,66.61
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,72.72,56.11
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,59.56,44.87
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,45.51,32.52
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,30.97,19.45
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.93,1.05
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,36.35,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,103.26,70.33
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,171.96,132.57
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,259.48,206.22
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,185.63,148.04
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,102.6,78.73
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,116.05,89.63
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,129.52,100.21
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,132.23,101.78
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,135.29,103.58
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,196.79,152.07
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,272.5,210.2
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,313.35,240.25
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,354.27,269.86
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,343.25,259.64
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,331.97,249.51
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,388.89,290.58
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,445.55,330.26
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,474.91,350.42
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,503.77,370.16
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,507.35,370.94
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,510.53,371.61
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,608.45,441.17
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,692.87,499.65
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,648.34,466.78
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,604.21,434.78
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,552.38,398.96
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,507.94,367.79
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,548.9,397.79
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,587.29,425.4
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,546.27,396.49
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,509.01,370.31
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,629.75,464.23
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,727.14,537.24
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,685.16,507.41
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,641.95,476.69
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,595.46,442.05
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,548.24,406.01
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,498.94,367.37
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,444.56,324.18
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,393.92,282.74
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,344.12,241.12
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,293.73,199.04
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,245.07,158.37
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,196.75,119.21
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,145.8,81.13
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,101.42,54.28
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,60.78,45.54
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,54.54,40.57
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,52.38,38.91
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,48.74,35.9
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,44.9,32.52
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,36.8,25.26
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.7,17.64
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.47,0.85
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,25.71,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,71.06,46.63
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,144.83,110.7
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,215.2,170.26
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,235.79,188.29
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,255.9,204.81
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,312.1,249.54
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,370.65,294.83
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,501.34,396.24
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,629.85,492.38
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,685.9,531.69
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,736.2,566.19
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,785.39,598.21
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,834.29,629.6
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,867.68,649.34
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,899.2,667.69
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,924.31,682.3
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,952.79,699.18
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,968.1,707.97
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,980.55,715.05
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,980.56,712.95
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,987.25,715.46
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,985.88,713.47
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,981.41,709.62
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,973.0,702.27
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,961.53,693.07
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,942.74,679.91
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,921.32,665.42
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,896.61,649.04
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,869.61,631.18
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,837.83,609.94
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,803.98,587.3
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,766.6,561.06
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,727.49,533.65
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,685.81,503.75
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,642.84,472.31
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,596.62,437.95
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,549.78,402.38
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,500.97,365.32
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,447.02,323.56
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,396.27,282.44
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,346.37,241.12
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,296.14,199.51
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,247.54,159.16
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,198.69,119.73
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,146.97,81.12
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,102.06,53.96
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,60.84,45.38
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,53.38,39.41
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,50.76,37.38
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,47.04,34.3
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,43.1,30.86
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,36.13,24.66
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.9,17.03
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.06,1.03
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,40.86,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,113.62,77.51
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,194.46,150.29
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,274.96,218.86
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,350.94,282.3
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,439.25,353.35
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,503.19,402.86
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,569.76,452.67
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,631.41,496.64
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,694.8,540.17
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,743.43,571.84
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,787.7,599.84
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,830.55,626.56
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,872.21,652.07
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,904.39,671.97
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,934.38,690.34
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,949.61,697.68
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,970.84,709.15
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,985.52,716.03
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,997.24,721.07
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,1003.8,723.13
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,1007.26,723.32
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,1004.55,720.86
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,998.64,716.51
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,987.11,708.64
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,972.5,698.92
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,953.98,686.74
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,932.73,672.85
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,906.3,654.27
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,877.6,634.27
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,845.39,613.04
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,811.06,590.35
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,773.52,565.41
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,734.17,539.11
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,691.39,508.87
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,647.31,476.69
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,600.04,441.5
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,552.59,405.39
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,503.87,368.25
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,449.97,326.37
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,398.68,284.71
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,348.28,242.89
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,297.33,200.61
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,248.0,159.58
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,199.28,120.18
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,147.91,81.78
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,102.87,54.36
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,61.51,45.94
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,54.47,40.23
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,53.11,39.18
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,49.08,35.94
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,44.8,32.3
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,36.77,25.2
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.67,17.68
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.45,1.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,50.31,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,144.29,99.69
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,218.61,169.57
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,303.47,241.52
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,386.31,310.19
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,474.44,380.77
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,537.81,429.39
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,603.59,477.55
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,663.69,519.23
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,722.08,558.51
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,769.55,588.88
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,816.22,618.09
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,857.73,643.21
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,890.1,661.78
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,921.38,680.56
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,950.33,697.68
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,974.02,710.17
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,995.05,720.91
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,1008.8,726.64
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,1019.46,730.49
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,1025.37,731.76
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,1028.04,731.11
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,1024.42,727.76
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,1017.51,722.5
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,1005.86,712.92
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,991.02,701.51
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,971.22,688.16
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,948.57,673.12
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,921.51,655.65
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,892.05,636.67
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,858.93,615.3
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,823.58,592.41
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,784.97,566.12
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,744.49,538.55
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,700.43,508.72
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,655.0,476.26
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,607.62,441.7
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,559.44,405.71
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,509.01,367.95
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,458.43,328.89
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,406.53,287.19
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,355.07,244.84
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,303.0,201.85
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,252.23,159.76
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,194.37,113.32
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,145.63,76.92
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,98.83,48.57
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,55.4,40.65
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,46.74,33.68
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,40.79,28.84
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,38.18,26.75
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,35.42,24.4
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,30.31,19.82
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,24.95,14.7
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.22,0.66
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,45.7,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,134.08,91.53
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,206.4,159.25
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,288.93,229.19
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,359.62,287.88
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,441.66,353.23
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,506.08,402.19
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,573.14,451.15
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,522.16,407.98
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,449.16,348.39
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,612.77,472.28
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,783.63,590.6
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,820.65,610.49
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,860.95,633.2
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,893.47,650.56
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,923.89,666.07
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,948.71,676.83
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,971.04,685.73
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,977.38,685.88
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,989.83,689.85
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,997.73,689.45
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,1002.61,687.14
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,1000.36,686.1
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,994.96,683.37
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,982.41,676.03
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,966.83,666.91
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,949.02,657.72
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,928.57,646.82
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,903.97,633.21
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,877.15,618.05
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,845.16,598.86
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,811.15,578.23
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,774.39,554.47
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,735.85,529.18
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,693.31,500.14
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,649.59,469.67
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,603.24,436.88
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,552.97,400.51
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,503.27,363.23
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,453.76,325.03
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,402.75,284.79
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,352.97,244.56
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,302.58,203.73
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,248.58,160.11
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,200.65,122.09
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,156.15,89.48
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,109.98,60.79
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,67.38,43.72
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,62.03,46.63
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,63.68,48.22
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,57.65,43.23
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.28,37.76
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.37,29.06
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.99,19.63
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.63,2.68
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,35.66,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,100.79,67.62
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,169.46,130.27
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,256.41,202.68
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,326.49,260.57
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,403.09,321.74
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,465.66,369.62
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,536.94,422.08
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,596.89,464.78
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,658.32,506.67
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,707.57,538.68
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,756.56,569.8
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,799.65,595.39
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,841.77,619.82
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,672.37,498.73
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,450.64,333.97
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,477.58,352.91
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,504.07,369.91
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,630.32,459.48
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,755.82,544.71
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,763.52,548.33
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,769.56,551.91
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,885.0,635.91
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,981.88,699.98
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,830.76,596.36
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,666.18,477.07
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,634.19,455.82
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,602.54,433.82
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,676.09,487.76
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,740.66,533.94
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,505.13,369.65
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,286.03,209.5
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,517.64,387.05
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,724.88,534.89
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,617.33,454.09
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,530.55,388.94
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,506.09,372.08
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,480.19,353.48
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,424.21,312.49
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,368.33,271.85
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,367.55,268.01
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,349.32,246.23
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,299.51,204.35
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,251.4,163.99
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,197.37,120.33
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,150.74,85.1
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,106.51,57.69
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,65.96,42.47
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,55.83,41.82
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,52.95,39.56
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,48.92,36.22
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,44.64,32.48
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,37.3,25.92
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.63,17.92
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.43,2.32
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,47.33,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,136.6,93.13
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,207.73,160.74
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,288.69,229.13
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,362.36,289.36
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,439.21,349.76
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,501.47,397.08
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,566.3,444.56
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,623.06,483.54
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,680.95,522.1
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,728.86,552.02
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,772.64,578.41
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,672.56,503.67
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,528.87,394.39
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,514.6,382.44
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,497.66,367.83
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,738.56,542.76
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,952.12,679.86
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,777.05,559.54
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,544.84,392.89
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,791.87,569.83
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,991.68,694.98
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,892.71,628.15
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,768.81,540.57
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,878.23,619.29
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,962.05,671.11
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,943.48,658.55
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,922.23,645.48
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,762.56,539.43
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,603.71,425.33
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,625.19,442.05
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,640.48,453.21
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,693.52,496.11
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,730.64,525.95
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,688.72,497.37
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,645.5,467.34
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,597.74,433.17
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,547.1,396.22
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,448.66,324.23
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,389.12,281.22
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,377.03,269.63
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,350.21,242.65
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,300.45,202.16
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,247.22,159.04
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,199.21,120.65
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,153.97,87.09
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,110.02,60.09
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,69.92,44.88
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,60.39,45.06
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,58.56,43.74
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,53.96,40.04
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,48.21,35.19
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.79,27.76
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.99,19.67
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.62,3.1
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,41.77,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,124.52,83.79
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,195.99,151.22
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,276.96,219.78
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,346.75,277.85
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,427.69,342.47
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,491.58,391.45
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,558.19,440.61
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,615.85,480.13
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,674.67,518.56
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,723.77,549.24
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,772.53,578.77
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,813.39,602.07
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,848.94,621.25
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,881.81,638.65
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,912.63,654.39
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,937.21,665.88
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,959.25,675.65
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,975.03,683.43
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,978.87,683.96
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,986.35,686.22
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,990.84,686.71
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,988.75,685.38
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,983.57,682.32
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,975.4,676.77
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,964.16,669.38
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,946.05,658.65
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,925.26,646.32
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,899.35,630.77
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,871.27,613.81
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,692.55,493.7
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,529.53,375.57
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,584.73,416.82
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,628.78,448.42
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,642.76,462.51
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,645.51,467.46
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,599.91,434.64
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,553.2,400.4
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,504.55,363.61
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,455.81,325.73
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,399.81,281.76
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,349.69,241.0
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,299.01,199.68
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,249.93,159.42
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,200.73,119.93
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,153.92,85.06
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,103.68,53.41
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,62.1,37.85
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,51.27,37.28
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,48.95,35.52
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,45.56,32.83
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,41.97,29.8
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,35.42,24.01
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,28.49,17.57
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.02,2.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
