Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,46.53,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,133.84,89.85
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,207.32,160.21
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,290.26,230.67
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,365.47,293.23
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,443.88,356.27
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,506.87,404.9
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,572.47,453.69
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,628.72,491.81
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,685.96,529.31
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,734.13,560.13
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,778.16,587.36
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,818.94,612.09
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,858.32,635.47
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,890.83,655.27
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,921.22,673.59
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,945.76,686.63
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,959.05,692.36
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,973.69,699.46
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,985.45,704.76
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,992.71,707.28
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,996.88,707.98
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,994.9,706.34
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,989.78,702.87
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,981.57,696.13
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,970.26,687.54
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,951.6,675.77
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,930.21,662.33
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,904.99,646.41
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,877.42,628.95
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,845.87,608.6
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,812.16,586.75
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,774.43,562.29
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,734.92,536.43
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,692.77,507.19
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,649.29,475.81
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,601.77,440.71
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,554.6,405.1
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,465.84,339.24
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,412.43,299.94
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,391.28,281.4
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,352.49,245.85
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,296.67,204.97
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,271.75,189.92
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,218.61,142.47
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,153.97,86.77
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,109.45,59.11
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,68.66,43.26
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,58.0,43.08
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,56.04,41.63
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,51.75,38.11
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,47.18,34.17
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.62,26.66
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.18,18.94
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.21,3.14
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,44.27,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,129.15,85.92
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,202.78,156.52
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,285.28,226.64
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,365.31,293.21
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,450.67,361.87
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,514.13,410.86
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,580.18,460.0
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,640.76,502.22
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,699.65,541.95
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,747.77,572.78
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,795.21,602.46
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,837.39,628.12
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,878.33,652.56
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,901.98,664.79
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,931.22,680.76
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,955.79,693.79
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,977.79,705.14
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,992.13,712.99
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,1003.44,719.06
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,1010.07,721.15
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,1013.53,721.37
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,1010.76,719.24
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,1004.74,715.19
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,992.07,705.59
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,976.27,694.14
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,957.52,682.03
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,936.02,668.21
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,909.76,650.28
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,881.23,630.93
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,849.58,610.57
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,815.76,588.7
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,778.0,564.29
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,738.52,538.52
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,695.94,508.87
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,652.08,477.16
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,605.39,442.94
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,557.94,407.33
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,508.7,370.18
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,459.34,331.84
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,385.47,276.42
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,349.48,250.93
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,307.15,213.13
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,251.11,161.39
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,202.17,121.82
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,150.98,83.35
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,105.47,54.96
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,63.57,38.7
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,53.43,39.26
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,52.81,38.92
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,48.79,35.62
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,44.5,31.93
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,37.61,25.83
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.38,18.3
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.8,3.02
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,42.78,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,125.58,82.64
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,200.66,154.38
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,284.53,225.2
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,365.63,292.23
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,452.37,361.53
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,515.75,410.07
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,581.75,458.69
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,645.47,502.85
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,708.23,544.97
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,646.81,496.86
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,556.99,425.32
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,729.87,552.67
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,881.0,652.33
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,845.63,624.66
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,777.93,572.88
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,741.9,544.41
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,715.35,521.81
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,770.33,560.58
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,836.57,605.6
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,937.71,676.65
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,1019.09,726.84
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,916.48,658.58
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,787.03,563.89
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,818.51,587.07
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,851.36,609.98
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,811.43,582.67
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,775.13,557.95
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,766.1,552.59
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,755.49,545.95
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,717.19,520.1
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,680.03,494.89
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,610.44,445.28
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,550.45,402.04
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,608.21,449.71
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,646.87,480.93
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,600.76,446.1
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,554.18,410.54
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,445.29,329.01
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,380.29,280.98
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,348.42,257.35
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,317.19,233.85
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,282.41,208.13
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,249.3,183.59
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,222.33,158.72
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,192.21,131.49
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,154.16,105.6
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,117.63,85.43
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,99.96,78.68
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,87.34,68.3
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,74.46,57.6
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,61.03,46.17
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,47.41,34.29
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,33.31,21.72
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,17.16,4.6
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.63,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.84,4.73
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,30.45,18.74
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,47.33,33.03
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,67.92,50.23
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,88.1,66.87
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,110.09,84.76
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,132.14,102.41
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,199.82,156.65
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,260.6,204.15
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,358.51,280.53
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,446.96,347.87
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,492.44,380.17
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,538.08,412.22
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,572.29,435.84
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,605.73,458.76
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,645.67,484.83
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,670.15,499.91
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,755.24,561.53
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,852.58,629.5
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,771.14,567.78
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,687.66,505.04
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,732.85,536.88
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,765.51,559.35
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,635.53,466.34
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,509.98,374.78
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,313.02,232.59
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.01,87.17
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,109.11,78.85
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,98.26,70.4
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,137.81,100.77
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,176.78,130.39
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,150.49,110.41
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,124.57,90.7
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,205.17,152.34
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,283.02,210.95
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,234.83,175.01
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,187.18,139.33
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,160.56,119.32
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,134.35,99.44
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,181.48,135.84
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,225.27,169.27
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,185.67,139.76
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,147.06,110.81
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,141.69,107.06
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,136.17,103.13
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,122.11,92.58
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,108.11,81.93
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,92.58,73.14
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,77.07,60.2
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,62.2,47.69
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,47.19,34.8
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,33.91,23.14
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,20.41,11.22
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.19,0.52
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,23.14,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,62.11,37.49
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,127.42,96.5
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,187.53,147.77
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,247.74,198.23
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,326.07,261.45
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,319.84,255.74
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,307.58,244.76
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,412.87,326.82
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,527.19,412.1
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,521.1,403.74
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,523.87,402.2
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,690.03,525.78
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,856.98,637.7
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,669.96,502.34
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,423.31,315.74
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,536.39,398.61
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,636.21,468.15
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,633.64,463.25
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,629.63,458.08
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,829.83,603.14
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,995.89,710.95
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,931.23,667.18
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,845.88,604.32
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,865.6,617.92
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,882.51,628.93
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,908.71,652.39
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,918.29,659.52
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,830.89,598.97
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,742.33,532.39
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,778.86,563.99
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,801.53,582.23
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,764.85,557.86
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,726.58,532.47
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,685.3,503.11
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,642.82,472.36
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,595.05,437.47
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,548.57,402.6
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,499.82,365.86
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,451.21,328.13
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,392.14,282.48
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,352.2,252.01
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,307.96,217.78
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,267.58,186.72
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,219.35,143.43
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,154.94,88.4
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,110.78,60.57
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,70.36,44.3
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,58.63,43.97
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,56.71,42.56
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,52.47,39.06
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,47.38,34.66
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.34,27.49
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.94,19.71
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.59,3.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,47.68,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,134.16,85.73
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,209.67,160.85
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,296.37,233.76
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,371.52,295.63
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,453.06,360.06
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,515.89,407.27
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,581.3,453.93
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,591.78,458.18
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,588.4,452.08
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,638.32,485.73
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,688.6,518.31
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,704.81,524.36
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,716.22,527.32
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,826.37,602.34
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,921.35,661.24
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,945.23,672.57
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,966.47,682.95
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,980.85,689.09
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,992.26,693.51
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,998.56,694.92
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,1001.7,694.56
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,999.64,692.6
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,994.37,688.86
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,981.98,679.54
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,966.49,668.51
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,948.1,657.2
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,926.98,644.28
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,901.57,627.45
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,873.89,609.28
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,842.69,590.61
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,809.34,570.43
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,771.65,547.26
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,732.25,522.73
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,690.56,494.91
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,647.54,465.0
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,599.97,431.08
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,549.4,394.41
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,500.71,358.2
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,452.09,321.0
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,402.19,282.04
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,353.18,242.78
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,303.06,202.53
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,254.61,163.31
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,201.14,121.07
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,155.41,87.13
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,122.76,72.68
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,105.67,73.53
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,88.48,67.74
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,77.68,59.14
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,67.3,50.79
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,59.68,44.44
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,46.37,33.06
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,32.6,20.96
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.78,4.51
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,33.38,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,92.14,56.39
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,172.5,131.29
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,247.3,194.49
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,314.69,249.96
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,387.83,307.89
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,449.69,355.04
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,514.77,402.58
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,571.69,441.2
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,636.53,483.4
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,686.32,513.83
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,735.95,542.71
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,778.14,565.93
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,819.24,587.62
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,853.58,607.47
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,886.13,626.08
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,910.86,639.14
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,933.18,650.77
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,734.76,520.14
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,495.06,352.51
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,506.11,361.19
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,516.85,368.01
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,654.5,463.17
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,786.49,550.45
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,754.02,527.55
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,715.14,501.75
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,737.59,517.6
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,751.84,527.71
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,774.7,544.5
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,792.99,558.12
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,537.79,386.49
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,299.8,216.55
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,190.37,137.81
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,81.28,56.43
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,84.97,59.51
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,88.66,62.53
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,188.61,138.12
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,283.82,208.43
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,289.03,212.74
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,298.59,220.4
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,301.34,222.36
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,300.72,221.45
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,269.72,198.94
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,240.01,177.35
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,206.67,152.95
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,175.64,130.4
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,152.1,113.48
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,129.62,97.45
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,112.45,88.85
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,100.29,79.1
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,83.01,64.78
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,65.6,50.01
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,47.66,34.52
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,29.47,18.61
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.84,3.44
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,42.99,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,122.56,75.36
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,197.38,150.92
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,278.26,219.95
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,352.63,281.59
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,430.39,343.72
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,493.61,392.2
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,559.55,440.82
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,617.08,480.65
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,675.76,519.81
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,724.12,550.58
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,768.26,577.79
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,675.0,507.44
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,538.5,403.01
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,734.07,547.2
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,913.59,666.43
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,825.79,602.77
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,713.33,518.53
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,861.28,625.43
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,981.3,702.82
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,988.77,704.55
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,993.17,705.47
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,991.45,704.08
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,986.6,700.88
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,978.22,694.16
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,966.75,685.62
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,948.9,674.14
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,928.31,661.01
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,902.97,643.91
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,875.38,625.39
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,843.86,605.26
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,810.24,583.7
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,693.69,501.53
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,597.13,429.01
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,633.38,460.3
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,649.34,475.01
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,601.45,439.57
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,551.41,402.33
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,502.92,366.33
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,454.63,329.31
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,404.98,289.63
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,356.3,249.83
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,270.7,190.51
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,241.45,177.61
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,206.04,139.84
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,160.2,93.14
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,116.76,65.74
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,77.14,49.54
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,64.84,48.87
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,62.44,46.98
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,56.76,42.41
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,50.38,37.03
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,41.27,29.04
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.73,20.36
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.99,4.11
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,39.76,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,115.63,69.45
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,190.0,144.31
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,269.55,211.26
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,339.59,268.49
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,421.05,332.05
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,485.02,380.57
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,551.76,429.38
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,608.85,469.21
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,667.04,508.07
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,565.99,430.92
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,425.45,322.56
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,638.39,481.68
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,840.7,618.42
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,874.22,637.05
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,905.72,655.71
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,824.71,598.09
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,719.87,520.14
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,634.55,459.84
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,560.15,405.45
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,551.45,398.49
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,555.03,399.53
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,792.94,570.85
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,982.47,694.71
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,809.92,576.63
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,615.53,436.74
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,726.35,516.06
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,826.37,584.33
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,760.42,537.81
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,698.33,494.52
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,678.75,482.13
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,658.7,469.04
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,707.04,508.7
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,734.57,532.65
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,693.04,503.49
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,650.28,473.27
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,605.12,440.93
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,558.59,406.66
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,506.05,367.02
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,457.13,328.82
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,382.26,273.41
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,338.72,243.42
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,305.69,212.51
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,255.58,164.8
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,206.96,125.77
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,155.29,86.92
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,109.6,58.1
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,67.54,41.12
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,54.82,40.32
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,52.69,38.65
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,49.1,35.81
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,45.28,32.59
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,37.98,26.16
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.37,18.34
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.79,3.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,45.47,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,127.61,75.49
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,205.52,156.22
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,291.58,228.51
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,363.9,287.94
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,441.91,349.43
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,506.35,398.17
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,573.52,447.02
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,630.99,485.4
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,689.43,523.09
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,738.45,553.93
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,783.17,581.25
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,825.03,606.2
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,865.47,629.85
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,898.47,649.23
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,929.33,667.17
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,954.74,680.7
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,968.84,687.11
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,984.45,696.06
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,997.12,703.26
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,1004.7,705.98
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,1009.18,706.92
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,1006.99,705.31
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,1001.61,701.89
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,989.57,693.03
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,974.44,682.4
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,864.18,610.07
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,745.88,525.49
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,823.21,584.61
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,882.04,624.56
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,850.58,604.34
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,817.04,583.34
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,779.94,560.07
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,741.09,535.37
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,698.86,506.35
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,655.36,475.67
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,608.9,442.32
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,561.77,407.6
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,508.57,368.37
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,458.96,330.4
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,387.33,276.99
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,348.09,249.39
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,309.76,214.94
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,257.99,166.81
