Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,203.64,123.3
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,157.06,88.34
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,111.8,59.94
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,70.27,43.24
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,57.84,42.75
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,55.88,41.31
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,51.6,37.9
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,47.03,34.06
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,38.57,26.65
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.15,18.96
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.19,3.56
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,26.95,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,77.59,42.85
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,151.45,114.39
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,238.7,187.64
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,311.37,248.34
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,391.31,313.11
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,455.15,363.04
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,522.57,413.99
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,589.93,463.27
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,654.02,508.29
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,704.43,541.66
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,754.67,574.27
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,799.42,601.22
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,843.31,627.04
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,872.84,643.99
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,905.2,662.8
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,932.08,677.81
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,956.58,691.24
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,972.68,700.35
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,985.92,707.75
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,985.34,705.14
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,991.19,706.92
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,989.96,705.4
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,985.64,702.06
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,975.79,694.12
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,962.92,684.4
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,945.72,673.15
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,925.82,660.26
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,901.26,643.26
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,874.48,624.89
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,843.41,604.79
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,810.32,583.31
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,773.66,559.49
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,735.24,534.42
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,693.52,504.98
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,650.56,474.11
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,604.87,440.8
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,555.27,403.99
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,506.06,367.16
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,456.96,329.3
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,406.65,288.95
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,357.48,248.69
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,307.06,207.5
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,253.02,163.54
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,204.81,124.94
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,159.86,91.5
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,116.13,64.23
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,76.39,48.3
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,64.42,48.01
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,62.41,46.56
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,57.48,42.65
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,51.89,37.97
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.81,30.04
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,33.32,21.43
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.79,4.44
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.63,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.84,3.4
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,33.78,21.12
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,53.07,37.4
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,80.18,59.98
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,107.45,82.45
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,128.58,99.39
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,149.72,115.96
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,174.12,134.85
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,209.64,162.11
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,331.49,257.96
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,445.33,344.73
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,507.8,389.6
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,586.13,444.78
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,557.32,420.66
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,539.26,404.46
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,533.98,397.9
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,527.24,390.35
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,600.05,442.02
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,672.65,492.1
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,746.33,542.87
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,806.53,583.61
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,800.51,577.32
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,792.69,570.22
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,882.99,636.74
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,947.26,679.16
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,929.47,666.31
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,909.13,652.34
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,884.7,634.72
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,863.16,619.15
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,831.86,598.19
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,798.63,575.99
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,761.44,551.34
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,722.61,525.07
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,681.12,495.57
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,638.53,464.8
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,593.15,431.61
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,547.15,397.24
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,499.16,360.7
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,451.32,323.37
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,401.56,283.81
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,352.42,243.87
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,303.32,204.02
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,250.51,161.31
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,202.05,122.44
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,155.84,87.83
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,111.93,60.51
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,71.81,44.49
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,58.93,43.27
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,55.83,40.91
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,51.99,37.8
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,47.36,33.87
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,38.94,26.57
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,30.13,18.65
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.19,3.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,1.99
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,33.25,20.62
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,54.5,38.54
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,85.18,64.11
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,123.97,95.99
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,154.36,120.68
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,184.98,145.15
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,287.41,227.32
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,383.63,302.43
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,466.15,364.54
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,538.4,417.69
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,680.48,524.81
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,825.02,626.96
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,773.12,584.75
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,702.89,527.78
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,765.31,570.87
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,814.93,604.11
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,899.09,663.92
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,973.32,710.68
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,983.28,714.11
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,990.29,716.02
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,980.89,707.28
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,977.63,702.81
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,974.46,698.51
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,959.52,686.66
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,870.81,625.12
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,779.34,557.07
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,769.47,549.82
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,758.06,541.15
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,711.39,508.21
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,666.79,476.67
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,708.33,510.89
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,735.86,533.67
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,694.22,504.03
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,651.35,473.27
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,556.14,402.43
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,490.73,352.89
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,483.11,347.9
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,459.24,328.26
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,401.05,283.59
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,358.71,250.95
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,306.25,212.67
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,271.87,189.05
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,224.15,148.35
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,170.08,103.15
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,131.8,80.53
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,98.79,67.42
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,84.29,64.12
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.03,58.42
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,67.36,50.65
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,57.12,42.14
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,47.84,34.05
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,34.84,22.53
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.96,4.95
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,12.48,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,28.78,10.67
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,84.43,61.09
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,133.35,102.96
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,184.62,146.24
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,250.33,200.16
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,244.02,194.23
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,243.72,192.29
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,372.57,295.15
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,499.38,393.02
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,580.63,452.24
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,650.68,502.23
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,759.15,579.9
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,862.38,649.2
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,894.79,667.86
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,916.84,679.67
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,942.83,694.16
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,966.4,706.94
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,981.53,714.11
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,993.69,719.43
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,1001.67,722.1
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,1006.53,722.87
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,1004.72,720.6
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,999.68,716.39
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,987.01,706.23
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,971.21,694.22
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,952.96,681.87
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,931.93,667.8
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,906.97,650.16
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,879.64,631.04
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,848.29,610.63
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,814.77,588.71
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,777.95,563.29
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,739.25,536.56
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,696.67,507.04
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,652.74,475.26
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,572.74,415.29
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,514.4,370.8
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,491.24,354.35
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,459.04,329.95
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,399.9,285.62
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,356.47,253.36
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,317.19,222.58
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,268.65,184.3
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,217.74,138.81
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,156.18,85.95
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,105.26,53.54
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,62.84,37.1
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,51.11,36.81
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,49.57,35.72
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,46.24,33.1
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,42.7,30.14
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,36.66,24.8
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.39,18.13
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.81,3.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,26.25,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,74.33,34.57
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,149.86,112.43
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,238.69,187.96
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,314.85,252.31
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,399.59,321.87
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,469.0,376.86
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,537.38,429.39
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,599.41,475.4
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,663.37,520.66
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,713.24,554.33
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,762.85,587.2
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,802.48,612.59
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,845.22,639.91
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,878.45,659.81
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,909.62,678.14
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,935.75,693.17
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,950.84,700.71
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,967.55,708.9
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,981.38,715.18
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,989.65,718.13
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,994.86,719.18
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,993.94,717.53
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,989.85,713.96
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,980.64,705.97
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,968.34,696.11
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,951.1,684.32
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,931.07,670.78
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,906.63,653.29
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,879.76,634.29
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,848.87,613.73
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,815.77,591.68
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,778.59,565.82
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,739.56,538.68
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,697.81,509.62
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,654.65,478.31
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,607.24,443.25
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,559.68,407.34
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,511.02,370.65
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,457.25,329.29
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,405.92,287.95
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,355.74,246.7
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,304.76,204.86
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,255.42,164.18
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,202.04,121.62
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,156.8,88.01
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,111.81,60.04
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,70.68,43.88
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,60.55,44.62
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,59.98,44.36
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,55.68,40.97
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,50.41,36.56
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,42.07,29.27
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,33.35,21.31
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.81,4.04
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.21,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,21.19,5.24
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,76.22,54.28
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,121.88,93.18
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,170.33,133.97
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,221.83,176.56
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,292.73,233.51
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,356.33,283.44
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,516.55,410.06
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,684.44,534.52
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,733.49,566.79
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,781.99,598.5
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,825.17,625.89
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,867.14,652.09
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,891.67,665.69
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,921.82,683.14
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,945.95,696.37
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,967.48,707.85
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,982.81,714.89
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,995.13,720.03
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,1002.32,722.18
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,1006.32,722.39
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,1004.59,720.2
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,999.6,716.05
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,986.51,705.58
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,970.27,693.24
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,952.55,681.23
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,932.03,667.47
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,905.79,648.65
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,877.31,628.48
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,846.17,607.94
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,812.89,585.93
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,775.39,560.07
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,736.26,533.07
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,693.91,504.66
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,650.28,474.22
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,604.12,440.23
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,557.44,405.11
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,508.68,367.7
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,454.86,325.83
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,403.84,285.0
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,353.87,244.16
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,303.67,203.17
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,255.07,163.27
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,201.42,120.92
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,155.76,87.2
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,110.78,59.3
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,69.61,43.24
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,58.64,43.04
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,56.74,41.66
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,52.93,38.59
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,48.17,34.53
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.15,27.55
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.78,19.93
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,16.02,3.39
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,25.5,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,71.82,28.86
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,161.05,120.2
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,242.78,189.91
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,318.89,253.85
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,403.44,322.76
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,354.63,282.97
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,292.65,231.3
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,262.68,205.48
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,215.27,165.66
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,242.8,186.11
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,270.23,206.04
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,571.99,440.53
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,854.17,639.9
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,762.97,570.38
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,644.47,478.11
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,815.37,603.18
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,960.69,698.4
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,976.71,704.93
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,989.79,710.37
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,998.18,713.24
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,1003.5,714.27
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,1002.19,712.29
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,997.66,708.42
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,986.97,699.64
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,973.16,689.05
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,955.86,677.8
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,935.72,664.81
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,910.67,647.31
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,883.2,628.33
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,851.69,608.07
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,817.97,586.31
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,780.62,562.02
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,741.44,536.35
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,699.12,507.37
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,655.42,476.07
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,608.46,441.73
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,561.12,406.34
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,511.99,368.87
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,462.71,330.33
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,406.0,285.63
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,355.33,244.35
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,304.35,202.78
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,254.89,162.23
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,205.69,122.97
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,154.01,84.65
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,108.45,56.63
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,66.58,40.71
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,56.78,41.32
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,55.98,40.85
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,52.14,37.84
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,48.06,34.44
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,39.79,27.31
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.8,20.03
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,16.03,3.26
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,25.27,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,71.27,26.07
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,148.69,110.9
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,238.06,186.7
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,311.65,248.66
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,393.01,315.04
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,464.66,371.5
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,536.96,426.56
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,604.56,475.58
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,674.46,523.99
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,515.97,400.61
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,299.68,228.87
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,324.85,246.62
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,349.78,263.27
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,475.47,356.04
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,589.58,437.09
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,603.73,443.95
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,616.37,450.19
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,816.07,595.17
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,984.03,705.62
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,893.24,640.94
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,769.72,549.4
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,744.72,531.35
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,709.7,506.22
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,736.95,523.54
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,753.48,533.42
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,629.49,447.62
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,511.43,364.42
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,614.96,437.7
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,707.66,500.51
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,712.03,504.21
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,710.61,504.4
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,693.2,493.03
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,673.83,480.22
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,642.55,459.04
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,609.8,436.53
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,556.78,399.21
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,512.16,367.27
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,486.63,349.96
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,452.95,324.05
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,394.43,279.41
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,353.56,248.41
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,307.38,215.34
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,265.73,187.07
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,231.83,158.39
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,183.14,119.14
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,135.42,84.04
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,78.72,51.53
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,69.34,51.93
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,67.12,50.23
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,60.84,45.23
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,54.22,39.71
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.43,31.21
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,35.58,23.06
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,18.34,4.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,14.15,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,32.85,7.59
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,114.9,84.24
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,182.91,142.24
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,249.55,198.18
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,322.58,257.96
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,240.21,191.05
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,136.45,104.82
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,186.36,144.35
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,228.28,176.65
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,239.41,183.92
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,250.08,190.78
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,316.43,240.75
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,383.64,290.03
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,493.07,370.85
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,590.55,440.85
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,648.51,479.44
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,691.73,507.57
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,825.09,602.97
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,952.9,687.65
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,958.3,687.89
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,966.84,691.14
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,966.95,690.46
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,964.06,688.03
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,846.73,605.26
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,714.04,507.85
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,693.01,493.71
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,671.6,478.72
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,698.24,497.25
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,718.77,511.23
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,655.26,467.09
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,597.65,426.83
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,670.93,484.98
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,723.92,526.76
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,682.45,497.1
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,639.95,466.65
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,594.5,433.45
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,548.86,399.38
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,501.13,363.06
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,453.65,326.04
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,400.02,283.93
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,352.55,245.55
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,303.33,205.9
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,256.2,167.76
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,211.7,133.01
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,171.97,104.47
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,131.37,79.64
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,93.86,64.29
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,85.94,65.76
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,84.57,64.91
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,79.09,60.62
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,68.12,51.47
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,53.15,38.55
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,38.92,25.83
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,20.32,5.12
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.02,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,24.84,3.06
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,97.87,70.72
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,172.16,133.69
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,245.57,195.54
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,327.55,263.19
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,405.13,325.1
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,476.04,380.28
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,542.36,429.99
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,612.28,480.91
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,572.47,445.46
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,507.21,391.28
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,662.02,508.92
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,820.73,622.13
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,857.17,644.19
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,891.85,665.33
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,920.06,682.11
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,940.91,693.85
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,959.37,703.55
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,975.04,711.41
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,984.75,715.6
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,991.44,717.91
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,991.54,716.96
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,988.52,714.1
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,976.1,703.93
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,960.67,691.94
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,943.82,680.36
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,924.29,667.09
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,899.16,648.78
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,871.96,629.22
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,841.03,608.34
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,808.27,586.23
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,771.49,561.12
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,733.33,534.11
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,691.63,504.29
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,649.01,473.34
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,604.17,440.31
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,558.56,406.05
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,506.4,367.16
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,458.06,329.96
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,407.94,290.02
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,359.13,250.38
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,309.51,210.28
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,262.04,171.82
