Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,215.33,134.98
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,172.14,103.39
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,130.82,78.31
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,92.34,62.98
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,82.51,62.71
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,78.8,59.92
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,71.0,53.69
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,65.41,49.02
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,52.14,37.53
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,39.61,26.23
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,20.69,4.88
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,18.71,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,49.22,8.83
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,134.24,98.91
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,222.04,173.88
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,300.93,240.66
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,388.95,313.21
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,330.07,264.95
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,257.11,203.71
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,279.26,219.98
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,287.44,224.9
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,531.43,418.0
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,763.71,589.28
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,803.81,612.78
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,847.51,639.17
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,880.95,659.08
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,912.3,677.41
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,938.61,692.19
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,953.72,699.38
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,970.07,707.23
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,983.52,713.17
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,991.9,716.14
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,997.2,717.21
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,995.86,715.28
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,991.34,711.42
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,983.68,704.47
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,972.86,695.62
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,954.67,683.25
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,933.66,669.16
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,909.54,651.98
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,882.89,633.22
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,850.89,612.06
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,816.7,589.41
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,779.13,564.63
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,739.62,538.39
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,697.11,508.84
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,653.21,476.88
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,606.67,442.56
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,559.21,406.78
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,509.31,368.35
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,459.23,328.84
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,407.46,287.21
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,350.44,241.02
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,299.03,198.77
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,249.11,157.57
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,199.58,118.2
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,153.25,84.2
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,102.35,52.35
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,60.18,37.19
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,52.74,38.17
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,52.1,37.82
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,48.49,34.89
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,44.67,31.61
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.13,25.02
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.46,17.96
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.86,1.57
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,26.81,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,72.42,10.65
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,166.59,122.87
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,252.72,197.38
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,336.13,267.52
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,426.94,341.6
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,492.42,393.35
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,561.03,445.63
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,623.29,489.41
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,684.7,531.1
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,733.9,563.8
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,782.53,595.51
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,825.13,622.48
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,858.97,643.06
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,891.35,662.0
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,921.52,679.27
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,946.18,693.0
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,968.17,704.97
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,983.85,712.77
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,996.49,718.68
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,1003.48,720.98
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,1007.23,721.31
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,1005.68,719.55
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,1000.84,715.8
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,984.04,702.89
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,963.95,688.03
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,946.89,676.73
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,927.05,663.65
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,901.94,646.04
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,874.56,626.99
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,843.69,606.73
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,810.7,585.02
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,773.4,560.31
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,734.4,534.31
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,692.36,504.28
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,649.04,472.76
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,599.85,436.53
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,552.86,401.08
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,503.97,364.29
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,455.18,326.57
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,404.66,286.13
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,355.57,246.06
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,300.22,201.47
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,251.69,161.87
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,204.38,124.49
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,160.77,92.78
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,117.43,66.58
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,78.24,58.61
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,72.39,54.16
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,70.14,52.54
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,63.57,47.31
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.64,41.53
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,46.11,32.4
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,36.26,23.36
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.69,2.97
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,32.92,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,92.44,8.02
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,183.3,135.63
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,277.39,217.42
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,353.9,282.29
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,437.28,350.43
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,503.0,402.39
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,571.82,454.61
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,629.02,494.39
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,683.87,531.22
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,734.08,564.23
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,783.81,596.15
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,825.18,620.59
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,864.98,643.52
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,897.89,662.16
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,920.49,673.7
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,944.54,686.2
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,965.85,696.82
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,981.61,703.87
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,994.4,709.21
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,1001.16,711.01
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,1004.69,710.9
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,1003.42,709.34
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,998.92,705.89
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,988.26,697.19
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,974.47,686.67
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,955.78,674.58
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,934.29,660.78
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,908.88,643.35
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,881.13,624.47
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,849.37,604.33
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,815.48,582.77
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,777.31,558.21
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,737.47,532.33
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,695.62,503.46
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,652.42,472.68
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,605.8,438.77
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,558.6,403.62
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,509.16,366.8
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,454.71,325.31
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,403.48,284.33
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,353.14,243.17
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,302.26,201.55
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,253.02,161.16
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,198.38,118.11
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,151.62,83.86
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,106.46,56.64
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,65.12,48.11
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,58.93,43.29
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,57.87,42.61
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,53.7,39.21
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,48.31,34.62
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.88,27.27
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,31.09,19.2
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.69,1.13
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,22.4,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,119.09,85.96
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,202.09,157.36
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,290.99,231.53
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,379.89,304.18
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,447.04,357.39
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,523.46,415.64
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,492.09,387.28
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,440.65,343.7
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,596.34,462.11
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,758.69,577.08
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,800.94,601.55
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,841.82,625.27
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,876.29,645.11
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,904.04,660.27
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,928.6,673.22
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,950.44,684.35
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,967.16,691.6
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,981.02,697.01
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,986.57,697.15
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,988.96,695.41
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,988.08,691.72
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,984.1,686.23
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,971.22,675.66
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,955.4,663.47
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,937.73,652.32
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,917.44,639.6
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,891.64,623.45
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,863.85,606.05
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,832.38,586.78
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,799.17,566.23
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,762.52,541.39
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,724.59,515.02
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,683.15,486.96
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,640.89,457.71
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,592.39,423.58
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,546.42,390.32
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,498.69,355.59
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,451.53,320.29
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,402.77,282.45
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,355.3,244.84
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,307.09,206.81
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,261.26,170.58
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,215.68,135.41
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,173.84,105.51
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,132.62,80.95
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,95.79,72.5
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,87.21,65.96
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,81.83,61.84
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,77.04,58.14
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,66.72,49.6
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,51.69,36.85
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,37.35,24.14
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.44,2.09
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,29.87,17.3
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,50.03,34.65
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,80.98,60.49
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,119.93,92.54
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,151.29,117.88
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,183.13,143.03
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,276.48,217.07
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,363.06,283.7
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,561.27,435.79
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,757.3,575.04
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,802.45,600.97
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,842.82,624.08
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,758.25,561.19
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,647.05,475.86
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,812.73,593.49
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,961.76,687.43
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,969.76,688.37
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,983.73,694.29
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,992.13,697.05
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,997.44,698.03
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,915.58,644.3
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,806.17,566.48
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,898.17,631.96
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,963.08,672.32
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,946.03,661.21
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,926.27,649.06
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,900.86,632.3
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,873.23,614.15
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,842.21,594.8
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,809.16,574.04
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,772.27,550.8
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,733.72,525.81
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,691.64,496.97
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,647.95,466.38
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,601.45,433.14
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,554.13,398.44
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,504.32,361.69
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,454.62,323.88
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,403.87,283.65
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,354.01,243.24
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,303.04,202.07
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,248.36,158.12
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,199.4,119.4
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,153.3,85.78
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,108.56,59.22
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,67.84,50.11
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,62.55,46.08
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,60.47,44.56
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,55.16,40.33
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.1,35.26
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.93,27.27
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.33,18.51
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,21.72,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,58.76,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,154.69,112.15
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,239.88,186.74
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,316.87,251.71
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,406.8,324.75
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,474.28,377.66
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,545.1,431.04
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,606.73,474.25
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,670.02,516.29
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,720.95,549.23
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,771.66,581.28
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,811.49,605.43
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,854.05,631.13
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,888.39,650.68
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,920.62,668.69
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,946.0,681.0
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,960.09,686.0
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,976.64,695.23
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,990.25,702.65
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,998.28,705.54
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,1003.15,706.58
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,1001.33,703.55
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,996.29,698.67
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,987.59,691.64
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,975.73,682.76
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,957.47,671.38
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,936.38,658.27
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,910.83,642.59
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,882.84,625.29
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,850.41,604.6
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,815.85,582.44
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,778.05,557.23
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,738.43,530.68
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,695.77,502.47
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,651.77,472.11
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,604.6,437.92
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,556.67,402.32
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,506.95,364.44
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,457.12,325.48
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,399.99,280.44
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,348.76,238.68
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,297.13,196.59
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,247.07,155.63
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,197.27,116.26
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,150.15,81.98
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,98.68,50.61
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,56.16,40.76
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,52.24,37.68
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,50.79,36.56
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,47.11,33.66
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,43.22,30.38
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,36.31,24.29
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.97,16.59
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,20.44,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,55.17,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,149.23,107.35
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,232.32,180.39
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,306.8,243.2
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,394.08,314.01
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,460.4,366.0
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,530.11,418.55
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,401.16,315.35
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,245.86,189.24
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,375.41,289.81
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,513.26,391.44
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,674.93,510.06
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,837.54,618.86
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,871.69,637.03
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,903.8,654.56
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,928.37,667.38
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,941.73,673.02
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,958.71,682.51
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,972.8,690.21
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,980.4,692.51
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,984.86,692.99
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,984.14,691.79
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,980.25,688.77
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,969.26,680.04
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,955.21,669.58
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,843.77,595.27
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,720.91,506.9
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,806.0,571.1
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,866.46,612.29
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,835.33,592.27
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,802.13,571.45
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,765.69,548.35
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,727.4,523.82
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,685.44,494.88
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,642.21,464.43
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,542.5,391.08
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,470.26,337.28
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,420.23,302.54
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,369.1,266.77
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,367.15,262.27
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,348.53,240.79
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,293.0,196.08
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,244.03,156.19
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,195.9,118.03
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,150.73,85.15
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,106.74,59.24
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,66.78,49.69
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,63.07,46.81
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,60.61,44.87
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,55.21,40.46
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.16,35.29
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.59,26.96
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.57,17.8
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.94,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,23.5,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,146.81,104.38
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,258.33,199.05
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,334.77,262.32
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,418.65,328.87
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,483.13,377.89
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,550.8,426.95
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,609.86,466.61
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,667.73,504.03
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,717.43,535.13
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,766.66,565.26
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,808.69,590.52
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,841.84,609.74
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,875.41,629.67
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,906.88,648.1
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,931.38,662.53
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,953.28,675.33
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,969.48,684.07
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,982.67,691.03
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,990.75,695.28
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,995.6,697.59
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,994.15,697.08
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,989.43,694.64
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,979.53,687.59
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,966.42,678.59
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,948.29,667.86
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,927.27,655.27
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,820.74,583.23
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,714.97,504.34
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,687.02,486.23
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,659.1,467.61
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,593.46,422.12
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,530.36,378.02
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,598.62,432.67
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,644.91,468.88
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,448.1,325.99
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,305.41,219.93
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,386.77,280.73
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,451.13,323.19
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,381.95,270.91
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,350.18,248.28
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,300.62,205.33
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,240.84,151.28
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,196.23,121.29
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,174.67,112.39
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,133.17,86.11
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,93.95,71.99
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,83.68,63.81
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,73.07,55.18
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,58.16,42.9
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,42.48,29.75
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,35.53,23.62
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.21,15.87
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,52.38,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,148.81,105.13
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,234.02,180.38
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,315.94,248.45
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,404.93,319.75
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,470.71,370.48
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,539.86,421.58
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,601.17,464.1
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,664.31,505.99
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,711.1,535.55
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,761.13,566.76
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,804.09,592.54
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,845.79,617.12
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,879.99,636.91
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,903.94,650.0
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,930.03,664.96
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,953.58,678.26
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,969.45,686.71
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,982.36,693.4
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,990.66,697.27
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,995.79,699.27
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,994.7,698.55
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,990.36,695.95
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,976.48,686.01
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,959.43,674.21
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,942.4,663.6
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,922.57,651.24
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,803.69,569.96
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,681.59,480.29
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,755.41,538.44
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,805.75,576.01
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,768.32,551.49
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,729.21,526.12
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,687.0,496.6
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,643.51,465.59
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,592.72,428.8
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,545.46,393.66
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,496.8,357.55
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,448.43,320.58
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,394.2,277.94
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,345.91,238.85
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,296.04,198.67
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,248.21,160.08
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,205.72,132.49
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,185.89,125.12
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,150.24,102.53
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,117.15,90.5
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,89.89,68.59
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,68.24,50.95
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,61.6,45.64
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.6,39.77
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.8,29.56
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,31.71,19.35
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,16.28,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,56.46,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,167.22,118.34
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,260.21,201.9
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,338.33,267.52
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,423.99,336.46
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,489.83,387.64
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,558.94,438.86
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,618.26,478.51
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,675.89,515.27
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,726.28,546.05
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,776.22,575.34
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,817.79,596.72
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,857.92,616.23
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,883.89,629.39
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,915.42,646.07
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,940.69,659.22
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,963.27,670.74
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,979.41,679.5
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,992.52,686.49
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,1000.02,690.12
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,1004.26,691.87
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,1002.68,690.63
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,997.81,687.55
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,987.7,680.87
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,974.4,672.27
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,956.56,661.91
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,935.78,649.73
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,910.45,634.67
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,882.57,617.93
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,850.55,598.16
