Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,816.26,576.82
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,778.81,552.33
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,739.27,526.31
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,696.0,498.6
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,651.3,468.24
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,603.79,434.13
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,555.29,398.41
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,505.11,360.39
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,454.68,321.14
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,402.25,279.48
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,350.3,237.26
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,297.56,194.39
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,239.26,147.44
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,188.39,107.16
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,139.89,72.27
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,92.73,45.72
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,51.07,36.24
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,44.45,31.04
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,42.56,29.62
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,39.68,27.34
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,36.66,24.78
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,30.33,19.22
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,23.64,12.87
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,11.7,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,64.8,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,178.22,124.65
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,270.68,208.77
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,346.2,271.96
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,428.99,337.94
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,493.82,387.6
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,561.84,436.75
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,617.23,472.73
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,677.12,510.24
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,726.84,541.35
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,776.06,571.46
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,818.37,595.59
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,851.78,613.51
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,884.74,632.26
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,915.52,649.49
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,940.42,662.94
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,962.64,674.74
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,979.58,684.27
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,993.45,692.04
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,1000.55,694.31
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,1004.39,694.76
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,1002.91,693.53
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,998.11,690.43
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,987.16,682.24
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,972.97,672.21
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,954.65,661.13
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,933.41,648.28
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,908.05,631.54
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,880.12,613.23
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,848.88,594.08
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,815.31,573.32
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,777.12,549.42
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,736.99,524.05
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,693.73,495.17
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,649.03,463.83
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,601.19,429.64
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,553.06,394.37
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,503.0,356.76
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,452.76,317.99
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,401.01,277.18
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,343.62,231.51
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,291.38,189.38
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,240.64,148.36
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,190.15,109.06
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,142.27,75.14
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,90.78,45.35
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,51.09,36.26
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,49.61,35.2
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,48.01,33.95
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,44.2,30.93
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,40.15,27.52
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,33.08,21.4
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,25.6,14.32
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,47.06,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,153.08,105.47
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,237.77,183.18
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,315.65,248.27
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,399.22,315.33
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,465.27,366.52
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,534.71,417.85
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,595.15,459.87
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,657.22,500.85
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,708.43,533.35
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,755.88,562.49
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,800.08,587.63
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,843.18,611.44
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,877.33,630.63
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,909.36,648.35
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,928.0,657.47
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,952.4,670.37
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,969.34,678.53
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,983.29,684.96
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,991.5,688.85
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,996.57,690.91
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,995.98,690.61
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,992.11,688.42
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,982.5,681.36
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,969.7,672.45
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,951.91,661.57
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,931.19,648.92
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,906.33,632.65
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,878.88,614.74
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,846.85,594.89
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,812.55,573.48
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,774.13,549.23
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,733.83,523.53
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,691.13,494.7
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,646.96,463.54
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,598.9,428.88
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,550.58,393.23
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,500.75,356.4
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,450.75,318.28
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,398.87,277.18
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,341.5,231.29
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,289.5,189.12
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,239.08,148.17
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,188.65,108.57
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,140.86,74.58
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,89.72,45.26
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,51.84,36.89
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,50.04,35.55
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,48.07,34.0
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,44.26,30.98
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,40.23,27.58
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,32.71,21.02
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,24.73,13.47
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,37.93,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,144.65,98.24
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,230.23,177.1
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,308.02,242.71
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,392.47,311.39
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,459.63,364.0
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,530.31,417.02
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,591.8,459.76
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,655.17,501.35
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,706.72,534.14
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,754.54,563.51
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,798.58,589.61
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,841.54,614.44
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,875.7,633.03
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,907.75,650.03
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,925.56,656.88
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,949.03,667.4
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,965.95,675.08
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,979.88,681.03
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,987.66,683.77
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,992.27,684.74
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,991.16,683.78
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,986.8,681.0
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,976.29,673.6
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,962.61,664.36
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,944.47,653.04
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,923.48,640.04
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,898.05,624.67
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,870.21,607.75
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,838.3,587.88
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,804.24,566.55
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,766.23,542.79
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,726.47,517.68
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,684.36,488.94
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,640.89,458.46
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,593.2,424.25
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,542.07,386.95
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,492.01,349.5
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,442.07,311.11
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,390.82,270.88
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,340.71,230.66
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,290.2,190.18
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,236.11,147.14
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,187.46,109.59
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,142.23,78.03
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,98.15,53.88
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,63.62,46.47
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,61.65,45.14
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,59.53,43.58
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,53.61,38.74
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.11,33.21
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,37.05,24.52
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.52,14.74
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,20.43,8.89
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,39.75,26.02
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,69.77,50.91
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,99.53,75.38
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,140.93,109.06
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,176.01,137.13
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,354.78,279.18
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,538.24,416.32
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,592.29,452.85
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,647.15,489.73
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,696.49,521.37
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,746.11,552.38
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,789.53,577.52
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,826.55,597.96
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,861.93,616.92
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,895.64,634.03
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,915.6,644.32
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,932.99,653.18
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,948.24,659.44
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,955.31,660.76
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,955.99,660.98
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,953.65,659.41
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,951.44,657.94
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,945.88,654.4
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,750.37,526.67
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,547.39,383.94
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,718.88,509.18
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,853.93,600.04
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,723.13,510.22
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,600.57,421.9
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,669.18,475.37
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,716.37,511.48
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,595.15,424.01
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,502.42,355.73
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,527.29,377.0
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,536.05,383.97
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,415.26,297.35
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,344.79,247.72
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,307.65,221.99
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,272.51,197.38
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,272.64,194.67
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,259.05,180.04
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,219.82,150.74
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,181.8,123.67
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,147.31,105.1
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,127.13,99.06
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,110.07,85.63
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,96.53,74.8
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,78.07,59.59
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,59.45,43.89
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,40.65,27.79
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,21.36,10.85
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,11.86,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,75.14,47.44
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,143.28,109.2
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,120.57,92.95
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,85.95,64.71
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,115.57,89.2
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,154.87,120.97
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,186.45,145.65
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,218.26,170.0
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,287.05,223.27
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,371.12,286.34
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,324.94,248.75
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,290.15,220.01
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,396.77,300.65
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,519.39,389.56
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,711.42,529.31
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,889.05,650.8
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,908.85,661.09
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,926.1,671.09
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,748.74,544.79
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,538.26,390.96
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,559.35,406.42
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,589.02,426.41
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,551.68,398.87
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,524.09,378.34
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,662.73,477.92
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,780.97,559.64
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,658.95,473.57
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,541.91,390.27
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,673.13,490.15
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,779.08,567.59
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,743.51,542.86
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,706.26,517.31
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,664.78,489.02
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,622.4,459.39
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,577.46,426.32
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,531.95,392.02
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,372.21,274.65
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,266.94,197.54
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,271.87,201.51
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,274.0,202.83
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,269.39,194.74
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,253.9,175.9
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,217.92,149.08
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,179.3,122.37
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,123.62,81.62
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,71.56,54.78
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,68.42,52.36
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,63.48,48.28
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,56.67,42.56
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.5,36.28
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.92,26.02
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.78,14.45
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.52,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,68.94,42.3
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,126.32,95.38
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,201.31,157.77
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,273.42,216.81
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,262.54,208.15
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,257.35,202.97
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,395.12,310.85
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,547.14,423.28
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,487.3,373.95
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,416.8,317.6
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,576.72,436.51
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,749.87,556.6
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,656.41,485.63
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,553.04,408.32
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,550.86,404.87
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,546.85,399.52
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,621.34,452.1
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,708.66,511.51
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,828.77,595.91
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,941.11,671.04
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,806.73,577.13
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,656.85,470.32
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,683.29,490.14
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,707.88,507.52
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,798.93,574.18
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,870.38,626.21
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,847.6,611.43
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,822.87,595.86
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,793.14,576.09
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,762.04,555.17
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,702.3,511.82
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,645.56,470.38
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,634.21,464.54
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,611.32,449.66
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,569.69,419.4
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,525.91,386.83
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,479.09,351.59
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,433.07,316.04
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,287.19,209.56
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,199.37,148.29
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,231.41,166.31
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,250.74,171.18
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,207.68,136.48
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,163.67,103.74
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,124.44,81.86
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,97.29,75.9
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,89.85,70.11
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,86.27,67.34
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,74.53,57.53
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,62.32,47.0
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,45.7,32.37
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,29.54,17.08
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.53,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,94.55,58.54
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,171.53,131.45
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,256.49,203.01
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,339.95,271.97
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,407.47,326.1
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,479.49,381.66
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,549.53,433.97
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,617.24,482.74
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,669.95,518.82
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,722.77,554.22
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,770.24,584.23
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,817.17,613.3
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,848.17,630.47
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,881.53,649.05
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,909.84,663.96
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,935.8,677.18
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,953.51,686.72
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,968.31,694.51
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,968.28,691.95
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,974.05,693.36
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,973.71,692.8
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,970.22,690.39
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,849.69,607.9
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,705.79,502.98
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,825.54,592.89
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,912.96,652.56
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,888.15,635.16
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,860.89,617.04
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,829.22,596.94
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,795.42,575.33
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,758.42,551.64
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,719.6,526.23
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,677.02,497.22
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,633.15,466.51
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,586.59,432.22
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,539.31,396.46
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,468.59,343.2
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,421.75,307.8
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,371.82,270.39
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,324.85,235.95
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,287.2,200.38
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,232.98,148.49
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,179.97,106.88
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,136.09,76.35
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,90.74,51.72
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,60.3,45.19
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,57.76,43.31
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,55.01,41.15
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,49.84,36.77
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,43.48,31.18
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,34.08,22.76
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,24.25,12.88
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,96.69,58.42
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,188.24,144.15
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,261.02,206.24
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,342.0,273.03
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,409.54,327.63
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,481.64,383.85
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,547.96,432.95
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,610.91,478.04
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,581.91,452.37
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,533.94,413.03
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,573.23,439.95
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,611.87,465.42
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,512.15,388.48
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,405.06,305.28
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,370.68,278.45
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,336.31,251.34
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,339.08,252.84
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,329.6,245.34
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,401.33,296.78
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,460.02,337.44
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,495.41,361.65
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,529.79,384.89
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,357.07,261.74
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,186.35,136.19
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,485.53,356.63
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,757.89,537.88
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,818.6,579.97
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,860.11,606.14
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,768.93,544.3
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,685.09,483.57
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,593.28,421.29
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,513.54,365.88
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,492.2,352.48
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,470.71,338.32
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,429.99,309.74
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,397.93,287.06
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,424.14,306.56
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,437.35,312.23
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,355.06,252.74
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,314.79,226.85
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,281.29,194.83
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,230.89,146.08
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,181.81,107.6
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,134.98,74.76
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,90.36,51.56
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,62.71,46.78
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,59.1,44.04
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,55.17,40.9
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,50.0,36.65
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,43.55,31.08
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.75,22.36
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.5,12.01
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,16.11,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,100.73,59.32
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,190.36,145.64
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,267.9,211.86
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,354.95,283.79
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,427.01,341.22
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,500.29,397.37
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,459.48,362.58
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,397.26,311.14
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,562.42,437.86
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,736.45,560.74
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,783.05,588.45
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,824.96,613.26
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,859.75,632.87
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,892.53,650.91
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,920.7,665.72
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,946.46,678.85
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,954.83,681.29
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,968.87,687.59
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,978.24,690.96
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,984.52,692.54
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,984.23,692.03
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,980.69,689.66
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,974.26,684.22
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,964.55,676.87
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,946.59,666.22
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,925.66,653.75
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,900.08,636.96
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,871.86,618.47
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,839.49,598.2
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,804.81,576.31
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,766.81,552.29
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,726.86,526.69
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,682.93,496.47
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,637.57,464.08
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,589.67,429.05
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,540.99,392.51
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,490.63,353.75
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,440.07,313.74
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,387.47,271.26
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,335.58,228.45
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,276.37,180.25
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,225.08,138.15
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,174.77,98.98
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,127.31,66.42
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,81.06,43.33
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,48.9,35.17
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,47.3,34.04
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,45.58,32.72
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,41.63,29.4
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,37.47,25.71
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,29.81,18.86
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,21.68,10.26
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,21.94,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,123.05,70.62
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,215.06,164.46
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,301.94,238.68
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,397.68,317.67
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,465.15,372.47
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,536.34,428.06
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,599.83,474.08
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,662.71,517.8
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,712.91,550.93
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,762.7,583.01
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,804.72,609.18
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,845.23,633.94
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,871.41,648.4
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,903.01,666.5
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,929.15,681.03
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,952.66,693.81
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,968.9,701.56
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,982.08,707.42
