Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,307.05,227.99
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,302.16,225.05
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,297.23,221.91
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,329.66,246.04
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,361.23,269.18
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,319.96,238.76
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,285.13,213.19
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,291.81,218.5
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,301.83,226.05
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,183.02,137.33
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,62.46,44.26
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,37.7,24.73
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.01,4.9
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,54.92,38.82
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,96.1,71.88
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,125.94,90.74
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,135.63,98.84
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,105.14,83.72
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,76.48,60.01
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,70.26,54.83
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,63.71,49.09
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,53.72,40.14
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,40.06,27.71
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,23.0,8.89
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.72,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.12,2.4
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,23.2,13.27
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,23.63
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,48.81,35.11
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,63.01,46.97
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,82.5,62.86
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,101.87,78.33
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,138.5,107.81
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,175.34,136.94
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,171.23,132.72
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,167.48,128.92
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,198.77,153.16
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,230.11,177.05
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,232.69,178.09
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,235.38,179.33
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,340.32,258.41
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,434.98,326.67
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,405.54,302.46
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,376.59,279.43
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,359.26,265.92
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,333.87,246.58
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,340.61,249.9
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,347.14,252.6
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,348.74,255.02
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,350.2,257.16
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,365.32,268.93
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,376.09,277.43
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,435.97,321.36
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,491.72,361.44
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,463.57,341.83
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,436.33,323.08
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,489.95,364.76
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,529.01,394.28
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,467.61,349.11
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,419.29,313.63
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,383.88,287.17
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,349.25,260.9
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,231.41,173.59
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,132.6,100.07
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,72.19,52.7
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.28,1.94
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.21,2.74
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.13,3.53
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.27,2.37
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.41,0.78
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.02,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.63,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.24,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,0.9
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,19.47,10.1
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,29.7,18.81
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,41.81,28.96
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,53.93,38.93
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,67.29,49.7
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,80.95,60.51
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,77.39,57.4
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,74.49,54.84
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,199.65,154.7
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,326.41,251.58
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,323.72,247.88
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,320.56,244.3
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,356.43,270.24
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,391.97,295.46
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,497.09,372.91
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,588.2,438.24
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,626.54,464.0
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,663.77,488.92
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,737.57,541.73
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,805.75,589.54
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,772.55,564.78
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,745.75,544.84
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,659.4,483.11
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,581.94,426.83
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,718.34,531.66
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,824.1,606.83
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,704.35,519.63
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,596.31,436.99
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,618.84,455.66
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,630.93,465.63
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,591.42,437.19
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,551.09,407.86
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,522.15,387.29
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,485.37,358.41
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,428.52,312.75
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,376.41,269.45
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,323.35,224.76
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,271.9,181.04
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,219.97,138.0
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,164.99,94.96
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,116.27,62.53
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,71.62,43.31
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,56.87,42.66
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,55.38,41.62
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,52.07,38.91
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,48.59,35.88
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,40.12,28.34
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,31.82,20.55
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,16.08,2.18
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,41.28,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,113.83,73.15
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,206.91,160.63
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,298.17,238.15
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,371.36,299.93
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,455.25,368.06
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,524.14,421.86
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,595.72,475.92
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,513.12,407.11
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,392.92,308.73
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,601.08,471.77
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,800.56,615.97
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,837.11,638.93
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,871.6,661.13
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,900.9,678.24
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,919.78,688.14
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,936.55,698.09
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,950.25,706.08
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,960.01,710.42
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,966.54,712.72
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,964.59,710.26
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,959.26,705.73
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,948.2,696.41
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,933.86,685.09
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,914.97,672.26
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,893.02,657.45
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,866.34,638.18
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,836.91,617.13
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,802.49,593.7
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,765.74,568.63
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,724.98,540.73
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,682.37,509.5
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,637.15,475.57
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,590.56,439.92
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,540.12,400.58
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,489.65,360.3
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,432.37,314.72
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,379.76,271.34
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,325.83,225.81
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,273.52,181.36
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,220.74,137.74
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,164.74,94.23
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,115.59,62.13
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,70.59,43.98
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,58.28,43.67
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,56.46,42.35
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,53.19,39.68
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,49.79,36.7
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,40.62,28.58
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,31.92,20.4
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,16.14,0.39
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,61.4,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,166.86,106.88
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,258.59,201.09
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,358.53,286.07
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,432.86,348.68
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,512.19,412.78
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,578.25,463.1
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,643.88,510.41
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,697.14,546.65
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,750.11,581.73
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,795.06,610.45
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,831.52,632.77
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,865.77,654.41
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,897.69,674.32
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,923.53,688.66
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,946.53,701.07
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,962.17,708.58
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,974.54,714.03
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,980.56,715.41
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,983.13,714.69
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,979.78,711.43
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,972.94,706.07
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,959.72,696.94
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,943.13,685.75
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,858.35,628.02
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,766.12,558.37
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,811.06,594.91
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,838.58,613.83
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,803.29,589.87
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,765.67,564.61
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,724.2,536.75
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,680.95,505.38
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,634.93,472.2
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,587.57,437.12
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,536.72,397.61
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,486.15,357.36
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,428.47,311.03
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,375.59,267.09
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,314.21,220.87
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,285.49,202.34
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,230.49,152.45
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,165.23,94.51
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,110.31,58.38
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,64.36,40.73
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,55.1,41.0
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,53.49,39.85
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,50.48,37.38
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,47.35,34.62
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,38.38,26.66
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,29.58,18.37
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,59.74,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,162.29,101.26
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,249.96,193.88
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,344.01,273.62
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,418.33,334.95
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,497.62,397.38
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,561.33,445.41
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,626.93,491.8
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,681.01,528.85
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,731.51,562.5
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,777.04,590.84
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,821.31,617.75
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,856.35,638.82
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,889.15,658.22
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,907.43,666.57
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,930.88,678.42
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,947.39,687.02
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,960.73,693.71
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,967.8,695.11
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,971.5,694.55
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,968.44,691.25
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,961.97,686.0
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,950.6,677.06
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,935.92,666.21
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,915.32,653.07
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,891.67,638.08
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,863.78,619.15
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,833.13,598.52
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,797.92,576.07
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,760.38,551.98
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,719.54,525.36
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,676.77,495.31
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,630.01,461.77
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,581.96,426.44
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,531.21,388.3
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,480.76,349.25
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,393.98,285.62
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,351.59,256.72
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,310.33,225.01
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,274.87,196.99
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,240.12,171.87
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,202.58,145.62
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,168.07,121.95
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,136.49,108.33
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,118.18,93.82
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,100.71,79.67
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,72.47,56.11
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,44.03,31.92
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,36.36,25.06
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,27.24,16.42
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,36.59,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,100.53,58.7
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,193.65,148.33
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,281.67,221.84
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,353.6,280.79
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,431.51,341.96
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,500.79,393.45
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,568.5,441.9
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,517.59,399.51
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,445.75,342.2
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,497.01,378.08
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,548.66,412.15
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,515.9,384.9
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,492.77,364.96
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,702.21,512.96
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,893.73,631.73
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,763.81,543.01
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,600.93,429.79
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,781.1,557.69
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,936.47,655.86
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,852.75,600.29
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,756.4,534.23
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,753.17,534.02
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,748.27,531.65
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,818.52,585.0
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,865.9,618.4
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,788.07,565.11
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,709.06,507.83
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,672.06,483.23
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,636.57,458.97
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,655.39,477.57
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,658.95,483.91
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,412.65,307.35
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,220.45,162.76
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,356.15,265.88
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,468.95,343.58
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,416.97,301.83
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,365.46,260.02
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,309.04,216.08
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,271.61,188.16
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,220.24,154.89
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,197.64,146.2
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,163.46,118.48
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,119.79,95.12
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,105.14,83.46
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,90.66,71.64
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,76.13,59.48
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,60.95,46.41
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,45.46,32.76
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,29.38,18.01
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,42.77,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,122.9,70.29
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,206.71,158.77
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,294.81,232.82
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,366.74,291.35
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,449.73,355.4
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,513.52,402.25
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,579.38,448.63
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,634.64,484.23
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,690.21,518.37
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,736.49,543.71
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,781.85,567.45
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,818.17,588.93
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,848.52,606.63
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,873.98,621.3
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,896.72,634.33
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,913.94,645.25
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,928.16,654.48
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,935.59,660.47
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,939.76,664.51
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,937.5,663.84
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,932.0,661.26
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,819.21,585.45
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,699.39,499.3
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,792.93,570.34
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,862.19,618.48
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,798.24,574.74
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,732.08,526.72
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,587.6,426.48
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,458.76,334.08
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,569.24,419.98
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,654.53,482.95
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,528.54,389.13
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,435.34,319.26
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,460.3,339.09
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,465.29,340.14
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,414.07,299.44
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,358.61,254.81
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,306.59,211.63
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,256.54,169.87
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,206.29,129.37
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,158.76,93.87
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,112.13,65.33
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,70.66,54.21
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,67.51,51.88
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,63.89,49.03
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,57.17,43.29
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.08,37.01
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,38.99,27.15
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,27.35,16.06
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,39.4,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,114.34,62.21
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,197.87,152.37
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,284.0,225.97
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,355.68,285.71
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,433.24,347.64
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,502.86,400.8
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,570.55,450.62
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,626.19,490.53
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,682.17,529.43
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,729.7,560.48
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,776.5,590.52
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,812.53,613.58
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,842.38,632.34
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,871.45,649.91
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,898.12,665.8
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,915.39,676.13
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,929.65,684.62
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,937.5,687.63
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,934.61,683.71
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,932.74,681.76
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,927.62,677.79
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,821.82,602.46
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,702.0,511.61
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,791.75,581.8
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,857.48,629.52
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,831.18,611.63
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,802.3,592.59
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,768.78,570.11
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,733.15,545.94
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,693.78,517.78
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,651.5,487.01
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,606.34,453.28
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,560.13,417.99
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,510.45,379.27
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,461.87,340.49
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,410.91,299.56
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,355.55,254.37
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,303.03,209.94
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,251.26,166.0
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,200.44,124.7
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,152.25,88.69
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,104.77,59.92
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,64.82,49.35
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,62.18,47.41
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,59.32,45.17
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,53.58,40.32
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.37,33.99
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,36.33,24.98
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,25.82,14.63
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,38.84,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,112.08,57.56
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,199.83,154.05
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,290.82,232.25
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,206.7,166.2
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,90.69,69.17
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,341.83,278.29
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,583.0,467.44
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,636.76,504.38
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,690.75,541.43
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,738.57,573.19
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,782.6,601.72
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,818.31,625.12
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,851.95,646.99
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,758.12,576.2
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,639.88,482.66
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,796.15,601.24
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,926.22,690.47
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,779.22,583.07
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,596.49,442.92
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,779.33,582.74
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,928.58,686.76
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,790.53,587.34
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,634.11,468.15
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,543.85,403.0
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,453.16,336.16
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,536.83,398.09
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,610.48,450.92
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,685.63,511.94
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,735.58,552.31
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,694.77,522.9
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,652.24,491.17
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,606.31,457.25
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,559.16,421.45
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,509.76,382.12
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,460.01,341.51
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,407.74,298.5
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,349.87,250.24
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,296.68,204.41
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,244.8,159.72
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,196.4,130.41
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,193.3,140.6
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,125.33,83.26
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,50.44,37.38
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,48.59,36.05
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,46.61,34.5
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,42.79,31.18
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,38.77,27.5
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,31.29,20.69
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.37,12.35
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,41.94,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,117.96,56.71
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,205.91,158.35
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,296.31,236.14
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,372.18,300.16
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,450.7,364.02
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,344.6,277.76
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,213.73,168.79
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,259.96,205.13
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,306.85,240.78
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,423.58,330.86
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,546.16,421.65
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,575.51,440.85
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,603.21,459.17
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,752.54,570.37
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,895.99,667.17
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,912.78,676.35
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,918.83,679.37
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,798.71,592.65
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,643.06,474.57
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,683.31,503.51
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,711.16,522.8
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,707.8,521.25
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,702.81,518.77
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,425.12,319.42
