Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,150.33,110.61
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,195.71,145.57
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,240.32,179.19
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,347.77,259.52
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,448.54,332.8
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,389.68,289.59
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,333.56,248.5
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,401.2,299.56
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,461.4,343.26
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,346.81,258.87
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,254.49,190.54
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,238.66,179.05
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,222.87,167.35
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,247.23,180.64
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,262.41,183.79
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,224.38,155.42
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,184.93,128.16
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,140.05,102.15
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,119.67,95.16
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,85.78,67.27
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,65.74,50.59
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,57.9,43.96
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.63,36.69
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,37.28,25.64
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,24.32,12.62
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,22.5,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,64.68,26.04
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,148.89,113.1
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,243.63,193.17
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,315.11,252.83
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,392.46,314.89
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,443.63,354.1
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,496.22,392.86
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,464.72,365.25
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,437.98,340.88
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,390.07,301.62
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,336.75,258.0
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,472.4,361.27
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,612.48,462.97
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,534.46,401.88
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,452.78,338.68
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,701.44,524.69
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,915.71,670.63
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,923.79,672.09
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,928.7,673.38
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,927.14,671.6
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,922.32,667.87
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,798.0,580.09
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,661.75,478.83
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,619.1,449.12
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,577.53,419.39
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,697.84,511.3
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,792.32,580.86
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,758.08,557.21
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,721.87,531.88
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,631.82,464.57
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,557.14,407.94
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,561.86,414.09
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,549.88,405.92
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,501.27,368.27
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,452.43,329.65
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,396.65,285.05
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,345.85,243.18
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,294.15,200.25
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,243.96,158.62
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,194.1,119.28
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,147.12,85.8
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,100.95,60.28
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,71.12,54.2
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,67.94,51.84
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,63.72,48.47
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,56.18,42.11
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,48.23,35.14
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,36.2,24.43
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.59,11.32
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,33.59,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,97.95,37.43
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,183.71,139.51
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,268.34,212.25
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,340.7,272.54
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,418.99,334.91
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,483.41,384.09
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,556.54,437.55
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,612.19,476.45
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,668.18,513.75
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,716.19,544.61
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,763.45,574.37
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,800.12,597.25
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,834.93,618.74
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,862.88,634.25
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,884.09,645.27
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,901.74,655.33
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,916.41,663.55
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,924.0,666.41
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,928.39,667.4
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,835.53,603.24
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,730.8,526.54
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,820.68,593.07
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,893.49,641.87
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,873.7,628.21
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,851.06,613.54
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,822.77,595.52
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,792.08,575.87
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,757.93,553.51
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,721.77,528.44
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,661.8,483.67
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,611.21,445.38
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,556.46,407.0
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,504.93,370.27
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,450.5,330.26
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,399.13,292.61
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,267.59,197.11
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,151.36,111.91
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,146.38,108.62
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,141.4,105.17
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,143.56,107.29
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,144.66,108.61
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,127.47,95.94
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,111.11,87.7
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,93.84,73.74
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,76.36,59.31
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,59.47,45.05
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,42.38,30.32
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,27.4,17.17
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.05,2.63
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.2,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,37.33,23.99
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,64.51,47.09
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,108.82,84.31
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,148.23,117.15
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,196.6,156.39
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,257.96,204.76
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,394.58,312.57
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,542.56,423.15
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,512.67,395.86
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,476.07,364.75
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,507.19,385.05
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,537.13,403.67
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,492.77,367.74
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,432.61,321.14
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,409.21,303.12
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,385.77,284.9
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,402.37,295.68
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,418.51,305.8
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,400.82,292.66
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,383.46,279.97
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,513.65,373.01
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,630.18,452.3
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,667.55,477.78
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,695.58,497.59
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,738.92,529.9
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,768.59,552.29
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,736.03,530.01
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,701.91,506.94
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,663.74,481.27
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,624.06,453.94
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,580.02,422.74
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,535.68,390.5
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,489.46,356.32
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,440.99,319.16
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,391.34,280.45
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,342.71,241.46
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,292.21,200.02
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,243.11,159.78
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,194.93,122.46
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,149.99,91.34
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,106.2,68.28
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,81.85,63.43
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,76.05,58.9
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,69.88,53.87
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,60.58,45.98
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,50.79,37.36
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,37.55,25.47
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,21.49,8.08
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,26.55,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,71.96,17.8
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,169.64,128.8
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,255.75,203.15
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,328.14,263.92
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,406.51,327.03
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,472.54,377.53
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,547.38,432.33
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,498.08,390.24
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,415.07,323.28
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,416.74,321.81
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,414.98,317.26
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,478.54,363.5
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,543.03,408.89
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,720.92,537.11
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,879.85,641.15
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,764.35,558.5
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,617.0,450.96
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,643.07,468.54
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,678.36,490.64
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,506.18,369.95
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,331.1,243.03
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,244.22,179.85
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,159.22,116.36
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,444.83,329.74
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,704.54,508.13
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,748.81,541.05
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,777.91,564.87
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,743.3,541.21
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,706.96,516.46
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,587.56,429.74
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,491.14,358.19
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,522.88,384.31
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,534.85,393.19
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,486.61,356.28
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,438.0,318.3
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,387.53,278.45
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,338.1,238.39
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,281.22,197.38
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,249.42,178.44
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,203.62,136.85
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,145.02,87.69
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,102.01,66.21
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,81.35,63.08
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,75.51,58.49
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,69.3,53.41
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,60.35,45.77
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,50.93,37.42
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,37.13,24.99
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,20.68,6.17
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,11.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,20.72,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,58.16,8.88
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,141.13,105.63
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,220.94,174.1
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,302.97,241.98
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,380.49,304.46
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,445.92,354.87
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,514.5,405.82
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,570.99,447.46
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,628.48,488.94
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,681.81,525.39
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,729.47,557.08
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,767.79,580.71
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,804.42,602.89
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,692.32,517.53
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,551.29,410.26
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,512.63,381.04
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,460.56,341.69
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,701.14,519.59
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,909.36,661.57
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,769.36,560.68
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,616.05,448.14
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,641.16,466.74
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,670.03,486.68
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,763.11,557.15
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,837.44,611.25
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,811.13,591.98
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,782.21,571.77
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,639.11,467.89
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,513.75,374.18
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,582.67,429.16
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,629.13,464.88
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,520.48,383.31
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,442.53,324.54
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,415.4,305.0
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,387.4,284.18
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,341.55,250.93
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,299.71,220.61
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,275.2,194.29
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,232.88,150.69
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,183.87,112.84
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,138.07,81.87
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,93.47,60.19
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,76.0,58.37
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,70.68,54.2
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,65.03,49.58
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,56.31,42.15
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,47.14,34.03
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,33.38,21.68
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,19.87,3.82
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,38.29,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,105.7,11.48
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,206.57,156.27
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,306.57,243.15
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,382.78,307.6
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,464.77,374.01
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,306.5,247.43
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,90.88,68.47
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,193.97,152.16
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,294.68,230.95
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,401.33,313.1
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,512.75,396.04
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,540.76,414.51
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,567.18,432.01
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,545.95,413.49
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,535.9,403.17
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,466.44,349.63
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,384.33,286.73
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,514.42,382.41
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,630.55,464.32
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,617.83,453.57
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,604.37,443.02
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,639.23,468.34
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,677.45,495.43
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,562.13,412.44
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,453.62,333.12
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,639.03,476.05
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,788.06,583.9
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,611.79,454.55
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,457.28,336.38
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,555.54,414.53
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,628.9,470.14
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,582.97,434.67
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,535.94,398.12
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,418.55,309.7
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,346.21,256.43
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,304.51,226.37
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,260.49,194.49
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,194.19,145.17
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,135.19,101.06
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,152.69,114.61
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,157.72,118.61
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,135.78,102.62
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,117.65,93.38
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,81.4,63.44
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,50.63,37.58
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,45.69,33.32
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,40.54,28.58
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,29.08,18.13
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.22,0.67
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,27.97,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,157.93,117.63
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,269.6,212.71
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,344.53,276.37
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,431.17,347.03
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,499.88,400.94
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,571.53,455.18
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,531.62,420.44
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,471.14,370.06
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,393.43,307.04
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,307.94,237.15
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,304.26,232.87
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,300.21,228.15
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,613.91,470.61
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,891.72,663.51
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,657.84,495.39
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,371.05,276.52
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,385.19,286.67
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,398.92,295.61
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,496.08,366.98
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,599.04,440.27
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,660.39,484.31
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,710.16,520.02
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,790.22,582.67
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,846.14,622.77
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,817.03,602.74
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,785.29,581.39
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,572.04,427.03
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,383.82,283.0
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,519.38,389.51
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,626.81,469.49
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,580.34,433.39
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,532.67,396.23
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,417.37,309.02
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,347.55,257.57
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,341.71,251.88
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,320.49,233.22
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,282.73,202.94
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,243.86,171.77
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,191.41,125.71
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,127.74,74.7
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,83.99,55.87
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,73.55,56.38
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,68.83,52.67
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,63.84,48.57
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,55.81,41.66
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,47.38,34.11
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,33.62,21.54
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,18.15,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,22.5,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,62.04,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,163.18,120.72
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,252.1,197.81
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,328.22,262.3
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,411.44,330.43
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,481.26,385.08
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,550.33,437.35
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,414.15,328.69
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,253.56,197.63
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,370.99,289.76
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,479.86,371.93
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,437.49,335.85
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,377.72,287.43
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,488.13,369.82
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,586.21,440.46
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,626.7,467.79
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,652.94,485.34
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,792.9,588.98
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,920.26,674.92
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,917.1,670.99
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,910.64,665.88
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,896.41,655.99
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,885.28,648.33
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,864.64,634.15
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,841.03,618.11
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,736.13,541.64
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,634.94,463.57
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,681.83,502.87
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,709.41,526.51
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,667.91,495.94
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,624.85,464.01
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,578.87,429.17
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,531.79,392.68
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,477.27,349.93
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,427.0,309.29
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,374.91,266.37
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,323.54,223.27
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,266.07,175.67
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,215.3,133.95
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,164.51,95.32
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,116.81,64.78
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,72.57,48.09
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,66.25,50.27
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,63.14,47.88
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,58.85,44.35
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,51.39,37.92
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,43.58,30.88
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,30.04,18.46
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.63,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,26.02,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,126.77,92.73
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,212.66,167.05
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,299.32,239.47
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,383.81,308.25
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,458.95,367.69
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,544.44,432.74
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,603.1,476.01
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,662.33,518.26
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,716.83,554.61
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,771.23,590.06
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,807.95,612.43
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,838.51,630.36
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,868.76,647.96
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,896.55,663.77
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,912.55,672.96
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,925.41,680.23
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,926.34,678.63
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,931.66,680.17
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,928.75,677.47
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,922.47,672.74
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,910.54,663.09
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,895.35,651.47
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,874.35,637.42
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,850.34,621.46
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,821.51,601.28
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,790.05,579.38
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,754.14,555.39
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,716.04,528.74
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,673.63,498.01
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,629.65,465.53
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,582.9,431.09
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,531.71,392.52
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,480.31,351.96
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,428.81,310.24
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,375.32,266.06
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,322.5,221.63
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,268.96,176.76
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,212.09,130.38
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,160.36,91.25
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,111.69,60.75
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,65.78,49.59
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,61.84,46.6
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,58.9,44.42
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,55.81,41.96
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,48.49,35.6
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,41.35,29.09
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,28.52,17.09
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,15.81,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,20.16,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,115.86,83.79
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,194.12,151.76
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,267.96,214.53
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,360.08,290.08
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,434.83,349.73
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,514.72,411.41
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,572.46,453.73
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,636.92,499.66
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,691.9,537.43
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,746.79,573.66
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,784.76,597.23
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,820.92,619.3
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,852.28,637.83
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,877.35,651.95
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,894.31,661.92
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,908.23,669.99
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,917.71,673.87
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,923.96,675.73
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,921.07,672.78
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,908.39,663.54
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,901.37,657.19
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,890.73,648.55
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,870.07,634.69
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,846.35,618.91
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,817.17,598.27
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,785.29,575.89
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,749.41,551.74
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,711.25,525.12
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,668.81,494.38
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,624.62,461.72
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,577.46,426.91
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,529.15,390.22
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,478.19,349.82
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,422.21,304.77
