Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,324.09,220.17
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,270.88,175.98
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,217.06,131.76
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,165.14,91.65
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,113.97,58.56
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,60.76,35.45
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,48.49,34.89
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,46.82,33.59
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,43.39,30.86
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,39.79,27.8
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,33.28,22.01
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,26.44,15.36
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,40.81,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,162.68,104.89
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,269.22,208.52
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,348.61,275.92
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,434.69,345.24
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,502.62,396.9
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,573.47,447.86
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,627.91,484.01
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,679.41,516.69
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,724.58,542.73
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,768.45,566.93
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,802.89,586.86
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,835.04,605.15
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,852.84,614.06
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,874.67,625.75
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,889.32,634.12
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,900.72,640.62
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,905.53,642.35
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,906.89,642.07
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,902.47,638.57
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,894.59,633.08
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,880.6,623.09
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,863.28,611.14
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,840.99,596.91
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,815.61,580.76
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,784.96,561.22
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,751.62,539.88
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,714.6,515.32
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,675.28,487.8
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,631.57,455.99
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,586.18,422.28
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,537.16,386.45
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,487.12,348.73
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,430.11,304.49
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,378.6,263.13
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,325.01,219.36
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,272.32,175.9
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,218.82,132.76
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,162.08,89.83
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,111.12,57.73
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,63.63,39.95
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,55.07,40.27
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,53.38,39.04
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,49.02,35.55
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,44.43,31.65
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,36.28,24.44
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,26.56,15.22
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,15.56,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,107.05,65.55
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,201.31,154.25
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,276.17,216.96
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,357.79,282.51
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,428.98,337.17
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,504.4,392.58
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,436.78,338.52
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,357.24,275.12
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,440.54,336.63
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,513.68,388.16
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,536.02,401.88
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,556.24,414.39
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,501.72,372.35
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,456.81,337.12
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,510.92,375.08
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,564.37,411.19
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,601.52,435.66
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,647.11,465.37
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,774.55,557.22
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,886.67,631.98
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,872.07,620.84
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,859.82,612.49
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,837.25,598.73
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,811.68,583.02
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,734.2,529.73
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,658.68,474.95
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,673.32,488.98
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,673.57,491.5
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,541.62,395.02
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,439.4,319.22
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,474.18,345.73
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,487.49,352.37
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,328.72,237.51
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,238.02,174.96
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,262.42,184.6
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,270.39,175.53
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,216.08,130.93
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,163.53,90.88
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,106.19,54.32
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,57.06,42.06
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,51.63,37.7
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,49.72,36.18
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,45.57,32.82
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,41.21,29.07
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,33.82,22.51
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,26.03,14.66
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,36.46,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,148.81,90.75
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,249.72,193.77
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,328.83,261.21
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,414.45,330.38
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,479.26,379.45
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,546.2,427.3
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,602.73,466.52
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,659.59,503.69
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,703.42,530.69
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,745.91,556.24
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,668.8,499.95
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,572.93,428.06
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,718.58,534.16
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,858.14,626.48
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,873.53,634.39
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,885.78,641.53
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,889.94,642.27
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,890.76,641.06
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,886.21,637.84
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,878.33,632.63
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,862.39,621.43
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,843.43,608.38
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,820.98,593.97
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,795.69,577.7
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,764.71,556.65
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,731.52,532.89
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,693.8,506.61
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,654.26,478.54
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,530.4,387.89
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,434.03,316.31
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,463.26,338.57
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,468.99,340.09
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,418.51,300.0
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,370.37,261.2
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,319.56,220.21
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,270.33,180.19
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,221.47,141.36
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,175.91,107.74
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,129.91,79.54
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,87.6,67.36
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,82.26,63.31
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,76.66,58.88
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,67.61,51.35
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,58.09,43.13
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,44.72,31.36
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,28.52,16.06
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,107.8,61.47
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,210.29,161.78
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,286.74,227.41
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,371.08,296.99
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,450.65,360.57
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,531.59,422.98
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,463.61,367.32
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,361.04,284.31
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,309.39,241.62
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,241.31,185.68
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,329.06,253.48
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,430.44,328.98
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,431.61,327.31
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,419.53,316.46
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,403.25,303.16
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,386.72,289.76
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,654.2,493.27
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,880.39,649.37
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,782.26,578.09
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,663.56,488.11
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,653.79,480.2
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,642.92,471.04
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,726.18,536.09
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,785.71,580.61
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,691.29,509.7
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,601.52,440.28
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,577.2,423.35
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,552.04,405.34
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,565.29,417.77
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,561.7,415.85
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,511.54,376.83
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,463.1,338.17
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,411.43,296.23
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,359.88,253.41
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,307.28,209.56
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,255.67,166.29
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,203.74,123.85
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,148.63,82.35
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,117.46,72.92
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,116.05,91.23
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,82.33,63.51
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,52.55,38.7
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,48.12,35.0
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,43.49,30.9
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,33.38,21.94
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,23.54,11.8
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,105.52,57.18
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,206.96,158.94
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,283.75,225.46
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,368.38,296.1
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,439.76,353.42
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,511.68,409.08
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,366.89,292.78
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,198.39,153.99
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,231.84,179.88
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,265.3,204.97
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,535.94,418.32
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,783.76,598.42
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,811.37,613.6
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,836.45,628.34
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,734.59,553.03
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,614.88,460.39
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,630.16,470.11
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,643.9,478.05
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,646.8,480.1
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,648.29,481.24
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,548.1,406.28
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,453.17,334.47
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,634.17,473.47
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,777.72,577.76
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,747.53,556.37
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,714.91,533.65
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,678.9,507.15
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,640.09,478.22
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,596.77,445.62
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,552.19,411.36
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,468.11,346.94
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,408.46,301.81
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,376.27,276.97
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,342.54,250.25
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,306.72,217.62
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,255.18,169.95
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,205.78,130.18
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,159.48,96.03
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,114.14,69.33
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,78.98,61.07
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,74.8,57.76
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,70.39,54.11
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,61.86,46.91
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,52.9,39.06
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,40.61,28.06
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,25.4,12.61
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,21.52,6.5
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,46.87,31.8
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,90.3,68.45
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,129.2,101.3
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,167.89,133.17
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,207.36,164.9
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,184.56,145.34
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,151.36,117.29
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,277.38,218.39
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,410.29,320.21
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,426.29,329.94
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,440.77,338.96
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,542.81,415.11
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,633.6,480.8
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,639.88,482.87
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,644.09,484.13
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,685.03,512.71
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,733.37,545.42
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,748.78,555.13
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,761.56,563.25
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,717.04,530.07
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,668.91,494.74
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,639.0,472.91
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,609.27,451.05
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,592.19,438.19
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,574.23,424.59
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,468.76,347.91
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,373.8,277.97
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,411.23,306.39
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,442.92,329.15
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,403.88,300.65
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,366.99,273.86
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,277.51,208.07
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,196.42,148.2
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,129.49,97.27
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,60.51,43.24
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,34.39,22.35
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.35,1.18
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.42,0.46
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.36,6.33
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,20.39,11.58
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,27.37,17.54
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,34.35,23.43
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,34.36,23.36
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,34.37,23.28
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,67.48,50.68
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,101.74,78.53
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,120.77,93.74
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,139.76,108.78
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,167.68,131.03
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,195.57,153.02
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,156.84,121.7
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,119.21,91.26
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,142.44,109.61
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,165.57,127.63
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,192.29,148.61
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,218.73,169.23
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,239.69,185.07
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,260.29,200.52
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,242.96,186.98
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,225.87,173.72
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,219.03,168.08
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,212.24,162.52
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,229.51,175.98
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,246.23,188.95
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,248.37,190.71
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,250.21,192.3
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,232.84,179.06
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,215.78,166.07
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,129.22,98.32
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,40.02,26.98
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,38.14,25.62
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,36.27,24.23
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,67.49,49.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,97.3,74.5
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,86.02,65.52
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,74.82,59.35
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,63.2,49.47
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,51.13,39.03
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,39.48,28.86
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,27.84,18.52
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,17.61,9.27
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,51.52,19.91
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,107.46,82.07
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,172.49,139.0
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,230.94,189.62
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,283.79,234.07
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,339.08,279.12
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,381.04,311.5
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,422.36,342.47
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,297.46,239.87
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,158.76,124.09
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,249.27,196.62
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,331.87,260.42
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,379.77,296.04
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,427.42,330.86
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,426.15,328.27
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,424.33,325.56
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,556.41,424.97
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,685.17,517.02
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,611.35,460.25
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,530.59,399.33
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,476.55,359.42
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,431.38,325.43
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,504.9,380.79
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,567.96,426.88
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,545.54,410.0
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,523.19,393.66
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,522.26,394.31
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,516.55,391.12
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,492.41,373.24
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,467.03,354.18
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,428.75,325.07
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,391.86,296.74
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,371.5,279.55
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,343.91,255.36
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,291.22,215.11
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,254.04,188.06
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,217.9,159.79
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,182.63,133.39
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,148.25,110.28
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,121.45,98.66
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,82.09,65.41
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,52.84,40.33
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,47.51,35.68
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,41.92,30.53
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,30.15,19.74
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.93,5.17
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,125.24,49.17
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,253.28,197.37
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,332.73,268.22
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,419.39,340.92
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,486.41,395.08
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,556.26,448.89
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,607.14,484.83
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,662.03,521.93
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,706.37,549.01
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,749.4,574.24
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,783.57,593.68
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,815.38,611.12
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,832.55,618.97
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,853.41,629.4
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,867.73,636.67
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,878.77,641.94
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,882.74,641.49
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,883.25,639.02
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,877.7,634.75
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,868.67,628.45
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,855.13,618.83
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,838.13,607.1
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,814.67,591.87
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,788.09,574.66
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,756.95,553.82
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,723.04,530.97
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,684.85,503.98
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,644.38,474.8
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,599.88,442.11
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,553.56,407.22
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,504.83,369.52
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,454.99,329.83
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,402.03,286.69
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,348.59,242.04
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,294.27,196.03
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,240.5,150.65
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,179.24,101.6
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,125.8,63.58
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,73.35,37.26
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,45.71,33.32
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,43.69,31.71
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,41.6,29.94
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,34.38,23.79
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,30.64,20.41
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,23.55,13.8
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,16.06,1.71
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,133.97,44.86
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,274.75,215.99
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,355.11,289.73
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,442.78,365.04
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,509.79,420.83
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,576.13,473.67
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,630.59,513.68
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,684.92,552.37
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,729.25,581.69
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,772.16,609.32
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,799.73,625.67
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,831.26,644.73
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,855.39,658.73
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,876.53,670.61
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,890.15,677.27
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,900.35,681.7
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,904.31,681.97
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,904.66,679.96
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,899.22,675.5
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,890.15,668.74
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,874.35,656.44
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,855.11,641.89
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,830.96,625.19
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,803.59,606.32
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,772.05,584.53
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,737.64,560.45
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,698.28,530.8
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,656.53,498.88
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,611.27,463.81
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,564.11,426.44
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,514.05,385.81
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,462.82,343.2
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,408.81,297.45
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,354.61,250.6
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,298.59,202.3
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,243.16,154.76
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,180.64,103.79
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,126.05,64.81
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,72.69,38.8
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,48.37,36.06
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,46.02,34.21
