Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,43.6,32.19
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,36.23,25.81
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,32.61,22.43
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,24.67,14.93
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,16.25,0.0
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,134.1,34.92
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,276.85,217.58
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,358.68,292.54
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,448.02,368.56
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,509.99,419.84
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,579.01,473.95
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,634.17,512.59
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,689.16,549.24
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,733.23,575.22
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,775.72,598.87
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,802.57,614.0
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,833.38,631.85
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,856.41,644.2
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,876.37,654.55
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,889.92,661.31
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,900.05,665.96
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,903.07,664.82
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,902.49,661.56
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,895.98,655.91
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,885.88,648.14
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,870.79,636.1
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,852.2,622.0
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,827.57,606.01
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,799.76,588.0
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,767.34,567.5
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,732.1,544.54
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,692.9,516.55
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,651.33,486.27
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,605.57,452.11
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,558.02,415.57
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,507.49,376.17
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,455.86,334.61
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,402.05,290.08
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,347.87,244.06
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,291.87,196.0
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,236.52,148.83
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,174.12,98.63
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,119.75,60.63
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,66.72,36.07
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,46.15,34.33
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,44.12,32.66
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,42.04,30.86
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,34.77,24.54
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,31.05,21.08
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,23.49,13.79
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,15.48,0.0
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.18,2.91
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.82,6.97
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,19.47,10.95
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,24.12,14.87
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,57.19,42.56
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,91.92,70.91
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,124.4,96.57
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,156.91,121.57
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,289.95,226.38
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,428.83,329.87
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,415.76,317.32
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,389.65,296.53
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,353.21,268.46
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,317.22,240.62
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,298.72,226.1
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,290.97,219.52
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,598.0,452.51
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,855.65,624.64
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,759.39,554.22
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,651.33,474.72
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,629.37,459.67
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,606.95,443.42
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,551.45,403.31
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,498.72,365.16
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,576.82,425.44
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,628.31,463.01
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,583.77,429.86
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,537.64,395.47
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,489.19,358.5
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,439.76,319.38
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,294.09,214.32
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,216.98,163.51
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,231.22,171.71
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,236.97,171.66
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,197.7,144.55
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,168.03,125.87
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,141.82,107.97
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,122.05,98.45
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,104.31,83.71
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,86.1,68.27
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,67.76,52.6
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,49.01,36.15
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,31.63,20.21
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.93,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.15,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,102.5,4.16
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,212.43,162.85
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,291.67,233.18
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,379.66,305.51
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,448.95,360.19
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,521.02,414.3
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,578.15,455.17
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,635.71,494.79
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,681.55,524.11
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,726.22,552.0
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,762.54,574.73
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,796.79,595.9
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,817.3,607.76
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,839.01,620.57
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,854.24,628.49
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,866.28,634.47
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,870.93,635.75
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,872.17,635.04
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,866.57,631.29
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,857.61,625.53
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,846.77,617.46
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,836.88,610.15
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,812.88,594.32
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,785.75,576.56
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,753.71,555.93
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,718.92,532.2
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,679.94,504.16
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,638.7,473.9
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,593.39,439.41
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,546.39,402.82
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,496.31,363.56
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,445.29,322.44
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,392.25,278.91
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,334.38,230.87
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,279.16,184.59
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,225.0,139.56
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,170.53,96.84
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,118.31,62.14
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,68.0,41.67
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,50.26,37.38
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,47.76,35.41
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,45.15,33.22
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,40.21,28.92
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,35.08,24.17
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,24.82,14.36
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,13.89,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,96.27,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,200.33,151.48
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,278.77,221.27
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,368.16,295.13
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,436.39,349.77
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,507.41,404.25
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,563.82,446.01
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,620.72,486.79
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,669.68,519.84
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,717.98,551.66
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,752.85,573.17
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,782.15,590.66
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,806.28,604.55
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,827.6,616.54
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,842.41,625.43
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,854.03,632.35
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,859.77,634.67
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,862.14,634.92
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,856.14,630.61
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,842.09,621.11
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,741.02,548.05
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,629.73,464.11
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,706.22,523.85
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,762.16,566.48
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,731.14,543.22
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,697.52,518.19
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,659.05,490.12
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,618.61,460.08
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,574.65,426.99
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,529.24,391.94
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,480.34,353.26
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,430.79,313.06
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,379.09,270.38
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,327.73,227.13
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,275.16,183.12
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,218.6,136.68
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,166.46,96.35
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,117.04,64.2
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,69.3,45.34
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,60.46,45.86
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,56.83,42.96
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,53.02,39.75
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,46.23,33.87
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,39.11,27.38
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,25.43,14.46
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,15.25,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,68.2,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,144.0,106.78
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,230.08,182.15
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,314.42,253.21
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,255.88,206.32
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,175.25,139.11
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,182.66,144.68
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,189.24,149.13
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,219.94,172.95
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,250.6,196.32
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,294.85,230.56
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,339.09,264.28
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,259.88,201.19
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,176.04,134.2
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,395.51,306.8
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,607.52,464.22
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,560.81,425.99
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,523.73,395.86
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,573.52,433.11
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,628.1,472.71
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,715.8,540.12
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,786.77,591.85
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,763.82,575.12
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,738.04,557.05
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,631.85,475.58
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,535.89,401.01
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,577.37,435.26
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,597.72,451.56
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,554.89,417.06
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,510.58,381.13
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,463.36,343.04
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,415.55,303.58
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,364.87,261.17
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,314.43,218.26
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,263.05,174.67
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,207.95,129.16
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,157.26,90.12
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,108.97,59.19
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,62.39,47.23
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,56.7,42.7
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,53.32,39.89
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,49.76,36.81
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,43.74,31.5
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,36.1,24.55
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,24.27,12.99
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,82.86,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,173.5,128.05
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,252.13,198.68
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,339.69,272.04
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,413.13,332.02
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,488.9,391.64
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,545.91,434.27
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,603.54,475.9
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,524.09,410.78
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,412.77,321.48
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,594.56,460.8
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,764.04,580.25
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,789.17,592.2
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,811.61,603.22
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,826.2,611.31
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,837.65,617.42
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,842.1,617.75
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,843.23,616.06
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,837.23,611.06
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,823.43,601.1
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,811.95,592.02
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,796.98,580.76
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,773.47,565.1
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,747.02,547.55
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,716.12,525.51
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,682.6,500.55
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,644.43,472.97
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,604.19,443.35
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,560.83,410.96
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,515.9,376.53
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,467.62,338.68
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,414.17,296.03
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,362.07,253.25
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,310.0,209.63
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,257.33,165.79
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,205.75,123.65
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,153.1,83.84
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,102.79,52.82
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,49.82,36.17
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,47.83,34.72
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,45.2,32.62
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,42.45,30.3
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,37.36,25.89
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,32.08,21.03
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,21.65,10.48
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,85.4,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,180.82,132.06
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,259.67,203.46
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,350.48,278.99
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,428.84,342.63
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,511.64,407.3
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,567.3,448.41
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,623.49,487.9
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,521.42,406.74
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,384.63,297.92
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,587.35,453.86
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,779.68,588.46
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,805.13,601.65
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,821.93,610.22
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,835.82,618.17
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,846.47,624.07
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,851.65,625.22
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,853.44,624.29
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,777.58,572.02
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,687.37,504.78
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,627.82,460.85
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,570.96,418.25
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,572.5,419.49
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,567.57,415.95
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,563.7,412.8
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,557.27,407.69
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,593.31,436.63
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,607.59,448.04
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,515.37,378.42
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,446.26,326.45
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,440.66,320.75
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,416.87,297.75
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,364.4,254.27
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,307.37,206.93
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,253.73,162.23
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,201.21,119.38
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,148.38,79.8
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,98.03,49.66
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,51.85,37.88
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,45.83,33.04
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,43.86,31.49
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,41.85,29.79
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,36.73,25.32
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,31.4,20.39
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.91,9.38
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,72.72,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,193.76,139.93
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,274.62,213.15
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,363.83,286.44
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,202.07,161.66
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.34,1.22
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.95,0.09
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.56,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.28,1.95
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.99,4.94
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,392.16,312.92
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,770.28,588.24
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,791.05,598.39
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,808.79,609.24
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,816.49,614.17
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,826.97,621.2
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,744.41,560.39
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,636.12,476.58
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,619.69,464.36
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,602.25,450.95
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,569.35,426.76
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,543.61,407.61
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,646.78,489.2
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,725.3,550.61
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,693.48,526.75
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,659.79,501.62
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,432.56,331.08
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,238.66,180.23
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,336.34,255.71
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,419.56,317.47
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,350.46,265.43
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,291.73,221.8
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,296.54,224.15
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,290.55,216.55
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,261.58,189.69
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,216.51,149.4
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,159.45,113.64
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,140.75,108.35
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,121.86,98.76
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,105.22,85.04
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,88.04,70.55
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,70.67,55.57
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,51.96,39.12
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,32.97,22.21
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.04,7.65
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.77,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,74.48,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,197.44,147.49
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,278.99,226.66
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,368.85,305.06
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,436.87,363.04
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,507.97,421.03
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,563.85,464.41
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,620.22,506.21
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,664.77,536.09
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,704.88,561.81
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,609.07,484.21
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,490.17,386.77
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,461.3,362.29
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,441.99,344.53
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,457.42,354.6
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,472.04,363.85
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,671.05,517.41
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,842.33,638.43
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,836.86,630.8
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,828.0,622.4
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,813.08,610.35
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,794.88,596.26
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,771.36,578.95
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,744.84,559.71
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,714.17,536.64
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,680.79,510.99
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,642.09,482.14
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,601.3,451.16
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,557.29,417.24
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,511.57,381.09
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,462.41,341.26
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,412.45,299.76
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,355.92,252.49
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,304.12,208.04
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,250.18,162.44
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,197.48,119.08
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,144.76,79.48
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,94.05,49.9
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,49.19,36.48
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,47.8,35.5
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,44.32,32.54
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,40.65,29.29
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,35.0,24.26
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,29.09,18.7
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,18.94,6.61
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,99.97,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,253.71,188.23
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,331.68,268.8
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,424.46,349.37
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,491.74,405.54
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,561.39,460.63
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,616.55,501.35
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,671.65,539.7
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,629.26,503.98
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,564.76,450.01
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,575.03,454.58
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,570.05,447.56
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,725.2,563.94
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,856.12,652.03
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,868.86,658.28
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,878.12,663.3
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,880.74,662.69
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,879.71,659.82
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,872.54,654.26
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,861.72,646.42
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,795.47,599.6
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,720.67,542.15
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,753.36,569.14
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,770.71,582.93
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,737.25,559.41
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,701.0,532.63
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,661.19,502.7
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,619.01,470.31
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,572.57,433.91
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,524.5,395.25
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,473.5,353.19
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,421.48,309.18
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,367.04,262.35
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,312.56,214.78
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,256.71,166.65
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,195.55,115.93
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,140.5,74.91
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,87.98,45.49
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,49.48,37.4
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,47.98,36.3
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,41.47,30.71
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,39.29,28.76
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,33.97,23.85
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,28.43,18.42
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,13.94,2.59
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
