Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,86.97,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,225.34,163.89
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,309.72,248.15
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,403.07,327.2
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,472.03,382.8
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,544.01,437.56
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,596.69,474.71
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,653.75,511.99
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,698.68,538.87
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,742.16,563.81
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,776.95,585.54
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,809.31,605.53
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,832.91,618.41
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,847.59,625.45
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,861.21,631.65
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,871.44,635.73
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,874.31,635.23
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,873.6,632.67
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,867.14,627.84
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,857.08,620.93
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,842.22,610.62
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,823.82,598.14
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,798.5,581.73
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,770.02,563.31
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,736.68,540.17
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,700.57,514.16
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,659.89,485.0
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,616.97,453.55
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,570.71,419.52
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,522.81,383.05
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,471.37,342.3
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,419.03,299.66
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,364.72,254.57
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,310.16,208.4
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,248.71,157.51
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,193.79,113.0
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,138.34,72.7
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,85.24,44.05
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,50.5,37.71
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,49.05,36.74
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,41.67,30.47
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,38.65,27.81
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,32.85,22.59
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,26.78,16.76
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,13.17,0.92
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,83.88,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,218.09,154.97
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,302.86,240.99
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,396.3,320.45
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,463.44,375.63
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,533.52,430.38
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,585.71,468.37
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,642.25,506.8
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,687.1,535.49
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,730.56,562.44
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,764.04,581.83
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,795.13,599.32
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,818.33,611.77
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,832.78,618.35
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,846.31,625.93
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,856.48,631.39
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,859.63,631.14
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,859.26,628.79
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,852.47,622.92
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,842.15,614.93
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,826.67,604.13
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,807.73,591.11
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,783.08,574.74
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,755.28,556.31
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,722.63,533.82
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,687.21,508.49
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,647.22,479.37
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,604.99,447.9
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,559.46,412.37
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,512.2,374.66
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,461.74,334.21
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,410.34,291.92
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,356.27,246.8
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,297.05,197.26
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,241.55,151.01
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,187.16,107.35
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,133.06,68.83
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,81.36,42.27
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,50.25,37.02
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,48.36,35.68
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,41.03,29.57
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,37.99,26.96
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,32.59,22.11
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,26.99,16.65
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,13.31,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,67.57,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,180.42,124.35
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,266.24,210.69
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,359.68,290.66
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,432.59,351.08
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,509.2,411.74
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,565.36,454.74
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,622.01,496.48
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,665.68,525.82
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,712.34,556.67
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,746.18,578.14
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,777.7,597.76
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,801.9,610.85
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,823.22,621.88
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,830.18,624.0
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,839.65,628.07
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,843.27,628.24
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,843.43,626.24
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,836.73,620.77
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,826.57,613.15
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,810.79,600.9
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,791.68,586.57
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,767.13,569.59
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,739.54,550.59
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,707.56,526.2
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,672.88,499.6
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,633.43,469.87
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,591.85,438.02
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,546.34,401.96
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,499.33,364.07
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,450.02,324.34
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,399.87,282.98
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,342.03,235.22
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,288.96,190.44
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,234.8,145.62
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,181.9,103.69
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,129.33,67.1
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,79.49,42.65
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,47.88,34.7
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,46.38,33.69
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,43.57,31.38
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,40.7,28.85
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,34.09,23.0
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,27.18,16.4
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,23.64,11.14
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,54.15,38.82
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,89.87,69.55
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,123.76,98.4
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,158.05,126.98
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,187.03,150.26
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,215.75,172.69
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,227.79,180.76
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,239.43,188.32
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,268.85,210.06
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,298.04,230.99
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,316.43,243.19
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,334.47,254.86
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,434.46,328.2
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,522.8,389.59
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,520.73,384.89
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,517.66,380.46
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,405.28,300.04
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,283.3,210.4
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,484.8,361.56
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,661.44,485.13
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,643.38,472.64
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,622.9,459.85
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,640.46,474.24
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,645.63,478.82
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,588.99,436.04
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,538.58,397.89
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,512.72,378.98
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,477.33,351.12
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,429.0,312.07
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,380.21,271.73
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,330.39,230.59
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,279.27,188.61
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,229.43,147.79
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,181.54,110.24
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,133.65,77.09
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,88.93,54.87
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,67.35,51.54
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,64.41,49.27
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,57.96,43.87
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,51.56,38.29
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,41.25,29.12
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,30.48,18.97
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,15.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.34,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.48,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.36,6.04
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,22.25,12.82
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,31.09,20.31
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,39.94,27.68
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,33.42,22.19
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,26.91,16.7
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,86.32,65.2
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,150.51,116.16
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,166.63,128.18
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,182.79,140.19
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,359.11,277.99
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,528.4,402.62
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,543.78,411.28
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,557.53,419.79
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,582.33,436.19
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,605.56,451.22
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,700.57,522.03
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,781.71,578.89
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,770.2,568.92
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,752.67,555.88
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,729.71,540.41
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,703.91,522.09
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,673.62,499.22
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,640.76,474.26
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,603.57,446.73
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,564.36,417.13
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,518.72,382.23
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,473.45,346.61
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,425.39,307.96
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,376.75,267.85
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,325.96,225.38
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,275.53,182.74
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,223.7,140.02
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,173.39,100.5
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,118.58,62.69
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,71.43,40.91
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,52.3,38.86
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,50.65,37.63
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,47.24,34.69
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,43.73,31.49
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,36.35,24.9
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,27.37,16.26
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,48.29,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,136.36,84.53
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,220.39,172.13
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,309.63,248.83
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,383.11,310.67
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,459.16,372.38
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,515.61,416.58
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,572.85,459.95
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,444.19,354.72
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,270.36,212.18
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,292.75,228.83
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,314.7,244.5
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,321.26,248.04
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,327.4,251.3
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,426.13,326.32
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,513.3,390.52
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,491.8,371.93
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,469.67,353.42
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,373.26,281.12
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,282.17,211.73
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,453.71,342.39
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,608.65,454.74
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,668.62,501.17
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,706.29,531.16
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,675.57,506.91
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,642.16,480.75
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,604.51,452.01
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,564.81,421.15
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,521.04,385.85
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,475.65,348.6
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,427.06,309.43
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,373.35,265.43
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,322.11,222.02
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,271.57,178.92
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,219.53,135.5
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,168.99,95.78
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,118.98,62.52
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,66.74,38.07
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,50.27,36.67
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,48.5,35.32
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,44.97,32.37
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,41.32,29.14
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,34.27,22.87
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,26.89,15.45
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,43.74,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,125.65,73.5
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,212.42,164.25
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,302.88,241.69
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,379.39,306.13
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,461.01,372.55
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,518.94,417.97
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,577.68,462.51
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,629.18,500.73
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,680.44,536.81
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,711.33,556.51
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,743.6,576.98
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,771.18,594.03
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,796.17,609.11
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,809.57,615.46
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,814.57,616.02
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,819.65,617.31
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,821.33,616.38
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,814.4,609.38
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,804.04,600.24
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,789.86,588.9
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,772.22,575.33
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,747.93,558.22
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,720.56,538.59
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,688.13,513.19
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,653.04,485.63
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,613.83,455.55
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,572.44,423.29
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,527.32,387.89
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,480.7,350.46
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,431.35,310.63
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,381.18,269.08
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,328.54,224.41
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,275.9,179.48
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,216.17,130.42
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,163.15,89.13
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,110.94,54.88
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,61.47,35.02
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,47.49,34.35
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,45.89,33.12
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,38.69,27.08
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,35.51,24.25
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,29.51,18.88
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,23.27,12.34
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,41.58,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,119.64,65.83
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,207.4,159.84
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,297.79,237.3
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,376.1,303.26
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,459.79,371.46
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,517.34,416.67
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,575.67,461.0
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,628.31,500.04
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,677.55,534.45
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,711.61,556.68
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,743.49,577.05
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,769.99,593.54
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,793.87,608.09
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,801.49,610.63
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,811.45,615.02
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,815.26,615.42
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,815.69,613.63
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,809.26,606.99
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,799.39,598.18
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,784.09,586.01
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,765.47,571.72
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,741.0,554.42
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,713.53,534.24
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,681.41,510.02
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,646.67,483.55
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,607.57,453.46
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,566.37,421.22
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,521.77,384.98
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,475.71,346.95
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,426.34,306.96
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,376.24,265.38
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,319.01,217.37
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,266.7,172.83
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,213.35,128.6
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,161.39,88.39
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,110.04,55.43
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,61.55,37.09
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,45.89,32.93
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,44.25,31.75
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,40.89,28.92
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,37.42,25.82
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,30.6,19.72
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,23.46,12.15
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.67,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.98,1.6
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,29.33,17.75
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,46.8,32.62
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,67.35,49.82
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,87.45,66.37
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,90.88,69.01
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,95.05,72.11
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,191.9,150.75
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,285.31,224.42
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,309.05,241.37
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,332.18,257.72
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,487.82,378.61
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,635.98,488.85
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,650.53,496.22
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,662.87,502.54
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,735.93,555.97
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,798.18,598.07
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,791.84,592.32
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,782.18,584.82
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,766.79,572.54
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,751.5,560.51
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,694.81,517.55
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,635.5,471.86
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,641.47,477.03
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,635.25,472.35
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,534.86,396.9
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,451.15,333.9
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,434.66,321.34
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,414.28,305.01
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,341.93,251.69
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,283.12,209.44
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,258.94,191.16
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,234.79,172.71
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,212.62,154.02
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,190.16,135.2
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,157.97,112.64
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,126.68,99.88
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,108.63,85.43
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,92.19,72.01
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,75.81,58.32
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,56.5,41.86
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,42.52,29.61
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,25.69,13.44
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,18.63,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,49.45,19.55
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,119.4,89.22
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,179.02,140.68
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,231.31,184.85
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,286.12,229.84
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,329.18,264.03
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,372.66,297.58
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,338.99,268.69
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,310.79,243.7
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,394.93,309.84
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,492.89,384.3
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,628.16,487.58
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,758.62,580.8
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,771.5,586.73
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,781.28,591.26
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,683.14,516.76
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,574.37,431.48
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,602.9,452.93
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,628.94,471.75
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,607.43,454.05
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,585.32,436.24
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,594.24,443.42
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,601.71,449.06
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,572.11,426.78
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,542.45,404.48
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,518.99,386.94
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,492.79,366.9
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,463.27,343.93
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,430.3,317.59
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,364.99,269.03
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,314.8,233.04
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,293.45,213.32
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,261.34,183.77
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,216.63,142.26
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,155.8,89.32
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,108.3,59.56
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,64.1,48.43
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,58.62,44.06
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,56.03,42.0
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,50.2,37.04
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,44.1,31.63
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.51,22.16
