Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,48.19,35.33
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,45.72,33.44
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,43.19,31.37
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,38.82,27.49
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,34.35,23.27
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,27.37,16.19
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,22.28,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,36.06,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,150.82,105.82
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,239.29,188.38
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,312.59,251.16
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,394.79,318.75
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,453.62,365.79
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,513.61,411.94
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,564.1,448.57
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,614.41,483.79
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,648.36,506.25
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,680.44,526.44
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,702.76,539.12
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,725.61,552.06
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,739.04,558.29
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,749.39,562.45
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,753.47,562.77
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,754.27,561.03
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,747.65,555.91
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,737.75,548.76
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,722.52,536.99
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,706.9,524.45
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,683.33,507.42
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,656.85,488.1
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,625.66,464.45
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,591.83,438.42
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,553.78,409.4
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,513.71,378.13
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,470.02,343.34
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,424.77,306.41
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,377.13,266.77
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,324.35,222.51
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,272.78,178.76
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,221.43,135.67
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,169.84,95.14
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,119.8,60.99
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,70.11,37.49
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,47.49,34.59
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,45.29,32.93
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,39.29,27.9
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,35.15,24.23
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,30.89,20.24
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,22.66,12.19
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,13.95,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,83.37,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,208.43,145.67
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,312.92,247.02
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,386.37,310.81
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,460.32,372.3
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,516.46,417.32
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,573.09,460.75
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,618.35,493.32
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,662.54,523.31
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,694.03,543.97
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,718.08,559.05
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,740.13,571.51
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,759.27,581.82
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,770.26,587.0
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,777.94,590.02
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,779.96,589.53
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,778.49,586.81
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,769.9,580.48
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,757.86,571.93
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,740.32,558.56
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,719.55,542.63
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,694.18,523.52
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,665.84,502.03
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,632.59,475.88
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,596.86,447.51
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,557.12,416.42
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,515.39,383.12
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,470.8,346.94
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,424.9,308.83
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,375.76,267.35
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,326.03,224.69
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,269.82,177.02
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,218.79,133.97
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,166.71,92.98
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,116.32,58.81
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,67.19,36.51
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,47.64,34.88
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,45.0,32.82
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,38.6,27.43
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,34.41,23.75
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,30.11,19.74
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,21.84,11.47
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,15.25,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,42.86,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,157.04,104.66
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,253.19,197.55
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,324.89,259.84
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,401.29,323.73
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,457.4,369.39
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,514.71,414.31
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,560.03,447.85
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,604.83,479.94
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,508.69,401.55
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,384.53,301.0
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,387.87,301.94
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,389.74,301.35
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,396.01,305.02
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,401.43,308.06
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,382.41,292.19
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,372.11,282.96
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,376.35,285.22
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,380.16,287.12
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,425.07,320.16
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,461.05,346.02
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,412.87,309.53
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,364.86,273.34
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,431.06,323.83
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,485.42,363.71
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,406.59,304.3
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,337.86,252.85
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,303.27,227.08
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,269.82,202.12
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,303.89,221.09
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,310.94,213.81
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,232.27,160.44
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,202.2,149.42
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,166.87,108.85
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,112.52,57.18
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,65.24,36.45
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,48.56,35.5
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,41.83,29.92
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,39.5,27.93
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,35.37,24.25
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,31.14,20.25
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,21.96,11.08
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,14.3,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,20.81,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,125.34,79.63
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,210.59,162.77
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,283.38,225.44
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,363.07,291.77
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,423.79,341.63
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,483.73,389.47
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,532.88,427.01
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,581.9,463.44
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,615.87,487.36
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,648.15,509.56
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,373.14,296.42
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,64.24,45.84
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,188.77,144.89
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,313.84,240.85
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,532.46,411.42
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,721.74,550.76
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,621.73,472.38
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,517.7,391.2
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,602.33,457.47
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,671.5,509.82
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,648.53,491.44
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,622.89,471.45
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,454.38,344.34
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,305.0,229.53
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,407.74,308.24
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,482.38,360.38
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,393.36,292.53
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,330.57,246.64
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,327.8,239.5
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,303.64,211.99
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,257.53,173.57
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,215.18,139.26
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,170.03,104.43
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,127.61,76.24
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,87.99,58.73
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,75.69,58.76
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,69.83,53.95
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,63.74,48.76
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,54.17,40.35
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,45.33,32.21
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,28.09,15.55
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,11.44,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.39
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,9.34
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,29.7,18.88
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,40.88,28.32
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,52.54,38.1
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,64.64,48.1
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,162.87,129.16
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,270.61,214.71
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,266.3,210.01
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,270.99,212.59
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,255.38,198.95
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,230.69,178.41
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,222.92,171.82
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,215.44,165.45
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,113.26,85.35
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.81,7.17
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.88,6.43
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.95,5.67
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,19.54,10.16
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,25.13,14.63
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,25.13,14.62
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,25.13,14.63
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,76.92,56.02
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,128.3,96.38
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,146.68,110.68
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,164.57,124.63
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,89.64,66.14
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.01,4.9
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.8,7.2
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,18.58,9.49
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,26.01,15.59
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,33.45,21.7
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,19.95,10.76
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,4.96
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,30.39,19.07
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,50.39,36.33
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,69.72,52.92
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,89.84,69.95
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,109.66,86.45
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,115.27,90.77
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,121.38,95.39
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,189.25,151.21
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,250.77,200.78
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,306.02,244.49
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,370.82,294.64
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,298.65,236.26
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,229.19,179.76
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,231.64,181.12
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,234.11,182.38
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,234.16,182.13
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,234.23,181.95
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,238.53,184.82
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,242.68,187.59
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,231.35,178.66
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,220.28,170.0
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,227.43,175.27
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,234.18,180.19
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,205.28,157.78
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,177.12,135.94
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,210.65,162.27
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,237.48,182.96
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,164.05,126.11
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,87.45,65.75
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,68.89,50.9
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,50.21,35.77
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,94.04,71.63
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,131.25,102.1
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,114.47,89.0
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,99.41,80.67
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,82.74,66.47
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,65.86,51.8
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,49.14,36.92
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,32.18,21.68
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,18.57,8.01
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.73,0.16
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,19.48,10.22
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,32.51,21.55
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,45.7,32.97
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,60.03,45.21
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,74.24,57.19
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,66.17,50.21
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,59.53,44.44
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,67.0,50.44
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,74.49,56.37
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,179.09,142.01
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,282.94,224.01
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,296.09,233.4
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,308.94,242.78
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,287.72,224.96
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,260.05,202.36
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,204.69,158.74
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,151.04,116.09
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,224.16,173.68
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,299.7,231.42
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,274.78,211.81
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,249.09,191.93
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,259.82,200.33
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,269.52,207.81
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,210.2,161.95
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,152.32,116.8
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,219.75,169.4
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,280.06,214.73
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,219.34,168.26
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,167.03,128.61
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,163.22,125.82
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,158.67,122.33
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,150.89,106.8
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,126.85,81.94
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,93.78,68.42
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,88.52,71.05
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,82.23,65.77
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,71.03,56.02
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,56.54,43.15
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,41.56,29.54
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,24.97,12.22
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,15.78,3.08
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,33.58,21.81
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,56.15,41.45
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,77.75,60.02
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,102.02,80.68
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,126.56,101.19
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,148.19,118.82
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,169.86,136.16
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,152.85,121.32
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,136.59,107.19
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,148.17,116.11
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,159.74,124.9
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,102.01,78.06
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,47.46,33.47
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,49.33,34.89
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,51.21,36.29
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,52.62,37.39
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,54.02,38.49
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,33.97,22.15
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.95,5.78
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,19.07,9.97
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,24.19,14.16
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,33.51,21.78
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,42.83,29.39
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,34.43,22.56
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,26.04,15.73
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,60.53,43.95
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,94.86,71.86
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,76.86,57.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,58.63,42.81
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,32.99,21.76
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.42,0.54
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,28.17,19.18
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,56.53,43.91
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,46.71,34.92
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,36.49,25.32
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,22.87,10.24
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.48,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,101.36,43.51
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,202.97,156.8
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,272.01,218.41
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,350.7,285.19
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,190.36,156.48
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.63,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.56,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,51.6,37.59
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,99.01,76.61
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,107.54,83.16
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,116.06,89.68
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,138.2,107.33
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,160.22,124.73
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,167.22,129.83
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,174.18,134.93
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,196.57,152.5
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,218.6,169.64
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,206.91,159.95
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,195.49,150.62
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,130.46,99.39
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,66.17,48.04
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,100.66,75.65
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,134.7,102.51
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,89.96,66.99
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,44.68,30.68
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,62.4,45.08
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,80.14,59.46
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,107.77,81.75
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,134.19,102.99
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,152.88,117.55
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,163.21,125.34
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,158.65,120.17
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,142.83,107.1
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,116.93,95.02
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,101.63,82.17
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,76.96,61.17
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,52.06,39.62
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,43.66,31.98
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,34.94,23.74
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,21.69,8.73
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.66,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,21.34,11.55
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,35.47,23.93
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,50.49,36.93
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,65.85,50.08
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,81.05,62.9
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,100.48,78.91
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,119.73,94.49
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,104.23,81.43
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,90.09,69.54
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,108.07,84.16
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,125.99,98.58
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,94.43,72.55
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,64.25,47.65
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,99.55,76.53
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,135.34,105.45
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,161.61,126.56
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,187.61,147.33
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,209.12,164.44
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,230.16,181.13
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,252.78,199.06
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,276.22,217.53
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,327.68,257.99
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,374.36,293.69
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,274.45,215.36
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,182.75,142.88
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,165.46,129.34
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,148.56,115.99
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,126.42,98.3
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,104.37,80.56
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,99.2,76.53
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,94.01,72.47
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,125.85,92.27
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,137.07,98.27
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,104.6,86.07
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,93.46,76.53
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,80.31,65.16
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,66.66,53.07
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,52.11,39.82
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,37.04,25.86
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,22.71,8.87
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.67,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
