Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,6.94,0.2
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,10.18,3.05
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,13.43,5.9
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,16.68,8.71
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,19.47,11.06
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,22.27,13.38
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,57.66,43.36
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,94.09,73.79
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,84.5,65.42
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,75.44,57.6
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,80.12,61.36
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,84.81,65.11
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,70.33,53.01
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,55.87,40.96
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,41.42,28.92
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,26.98,16.88
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,94.43,72.54
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,162.12,127.29
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,144.3,112.76
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,126.73,98.53
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,124.27,96.39
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,121.81,94.28
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,107.9,83.07
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,94.06,71.89
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,90.35,68.97
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,86.65,66.06
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,97.43,75.04
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,107.89,83.79
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,86.35,66.25
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,64.21,48.08
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,50.67,36.93
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,37.15,25.7
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,32.49,23.09
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,27.83,19.01
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,22.25,14.1
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,16.68,9.12
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.04,4.89
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.64
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,16.78,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,36.65,23.98
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,73.64,56.47
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,106.34,85.2
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,135.21,110.3
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,164.24,135.07
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,226.86,187.44
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,281.7,232.17
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,458.27,377.03
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,629.61,509.9
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,390.44,319.16
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,118.12,92.38
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,299.89,242.76
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,477.23,380.91
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,530.9,421.04
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,590.73,465.31
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,533.88,419.69
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,485.1,380.48
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,368.27,289.4
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,254.73,199.19
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,261.33,204.76
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,269.28,210.99
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,325.59,254.96
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,376.63,293.51
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,391.95,304.87
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,399.37,309.34
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,313.15,242.96
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,240.91,188.15
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,262.09,202.13
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,269.92,203.45
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,238.72,173.42
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,200.36,137.13
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,160.09,105.97
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,121.41,80.58
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,80.85,65.15
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,71.48,57.12
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,62.79,49.7
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,53.72,41.72
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,42.62,31.61
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,31.04,20.77
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,15.64,3.23
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,37.79,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,80.58,59.33
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,117.65,93.48
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,154.85,126.1
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,188.7,155.17
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,222.56,183.37
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,180.98,147.63
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,138.55,110.75
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,87.26,67.87
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,41.82,29.6
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,61.41,45.81
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,81.04,61.79
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,82.46,62.65
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,83.87,63.55
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,121.51,93.81
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,159.25,123.6
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,255.41,199.99
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,344.99,268.99
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,455.7,354.67
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,551.29,425.69
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,587.67,453.81
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,608.19,469.58
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,577.88,444.54
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,545.03,417.49
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,508.31,387.56
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,469.61,355.39
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,427.2,319.61
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,383.42,281.87
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,312.28,228.24
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,269.71,199.83
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,237.12,167.41
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,192.4,124.31
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,150.68,93.12
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,111.59,69.41
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,69.32,54.68
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,61.65,48.15
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,55.35,42.74
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,48.76,36.89
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,39.46,28.47
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,29.69,19.3
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,14.46,1.81
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,110.95,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,230.65,176.51
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,302.36,246.06
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,380.0,314.46
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,436.07,362.88
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,493.68,410.48
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,534.03,442.76
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,576.97,475.84
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,610.55,500.39
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,642.21,522.81
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,664.13,537.03
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,683.36,548.91
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,696.11,555.7
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,705.78,560.27
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,708.24,559.62
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,704.17,554.35
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,698.04,548.62
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,688.68,540.21
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,674.58,527.53
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,657.29,512.44
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,634.17,493.66
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,608.23,472.53
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,577.62,447.8
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,544.62,420.81
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,507.5,390.15
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,468.48,357.33
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,322.67,246.11
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,219.0,169.6
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,223.82,173.41
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,225.25,173.88
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,204.86,157.45
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,184.25,140.96
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,161.13,123.1
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,138.68,106.47
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,115.86,94.96
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,100.3,81.73
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,84.34,68.02
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,67.99,53.67
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,51.27,38.71
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,34.18,23.05
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,17.77,2.65
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,91.37,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,191.58,144.7
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,265.06,214.81
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,344.67,284.22
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,403.22,333.8
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,463.5,382.53
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,458.89,376.6
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,445.76,363.64
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,536.14,433.33
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,624.82,498.24
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,646.3,510.1
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,668.18,522.42
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,682.57,529.52
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,694.0,534.36
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,698.29,534.63
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,699.4,532.72
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,694.36,528.12
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,686.11,521.32
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,670.76,509.07
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,652.44,494.65
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,629.96,478.04
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,604.75,459.13
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,574.17,435.13
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,541.24,408.93
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,504.42,379.73
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,465.86,348.51
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,424.05,314.44
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,381.09,278.45
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,334.89,238.99
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,288.52,198.92
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,237.36,156.2
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,192.69,120.09
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,145.73,85.27
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,101.24,58.86
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,63.61,49.77
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,63.03,49.35
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,58.04,45.06
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,50.99,38.79
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,42.08,30.66
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,32.84,21.76
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,16.54,1.12
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,88.56,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,187.96,139.47
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,260.57,209.93
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,341.27,280.38
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,400.46,331.11
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,461.3,381.26
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,509.12,418.71
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,556.75,454.67
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,591.56,480.16
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,624.7,503.74
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,649.85,519.86
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,670.46,532.31
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,684.52,540.37
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,695.59,546.13
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,700.0,547.24
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,701.22,546.03
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,695.27,539.37
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,686.11,530.4
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,672.33,518.41
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,657.63,505.56
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,634.46,486.94
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,608.44,466.01
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,577.62,440.56
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,544.32,412.89
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,507.72,383.04
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,469.14,351.0
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,426.63,315.26
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,382.7,277.62
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,331.95,234.15
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,284.21,192.5
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,234.99,150.16
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,186.22,109.73
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,136.5,72.9
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,88.52,45.17
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,47.12,35.04
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,45.23,33.48
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,41.94,30.73
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,35.25,24.9
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,29.93,20.02
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,24.43,14.55
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,11.98,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,106.38,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,257.31,189.02
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,329.84,264.76
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,407.95,333.42
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,463.77,381.37
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,520.71,427.69
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,563.35,460.82
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,600.32,488.27
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,632.5,509.62
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,662.6,527.9
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,684.31,539.47
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,703.21,548.72
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,715.6,554.53
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,724.73,558.05
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,726.78,555.96
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,725.37,551.66
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,718.23,544.62
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,707.63,535.15
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,691.47,521.19
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,672.06,504.91
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,647.87,486.21
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,620.65,465.08
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,589.14,439.98
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,554.99,412.52
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,516.69,382.04
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,476.26,349.26
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,432.06,312.91
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,386.43,274.6
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,338.07,233.99
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,289.04,192.23
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,238.65,149.34
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,188.48,108.26
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,136.85,70.43
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,81.13,37.66
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,39.61,28.33
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,38.62,27.55
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,35.92,25.25
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,33.2,22.81
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,28.52,18.52
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,23.76,13.72
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,11.58,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,99.85,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,242.64,174.21
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,315.97,251.64
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,394.88,320.4
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,452.25,369.41
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,510.83,417.01
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,554.45,450.26
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,597.12,481.31
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,629.43,503.73
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,655.1,520.5
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,677.29,532.5
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,696.7,542.15
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,709.2,551.07
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,718.51,557.58
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,721.25,558.18
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,720.59,556.3
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,714.38,551.5
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,704.75,543.68
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,689.18,530.59
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,670.3,514.96
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,646.58,496.25
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,619.81,474.99
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,587.95,448.66
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,553.53,419.97
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,515.3,388.61
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,474.94,354.88
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,431.06,317.78
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,385.76,278.73
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,337.91,237.36
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,289.35,194.96
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,238.97,151.36
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,188.97,109.92
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,132.49,68.04
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,82.73,39.99
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,42.49,31.0
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,41.21,30.01
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,38.62,27.84
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,36.04,25.54
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,30.52,20.5
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,24.86,14.82
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,11.18,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,89.08,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,224.64,157.91
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,300.53,239.24
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,382.26,310.76
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,436.22,358.18
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,496.18,408.43
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,510.81,420.73
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,518.19,426.44
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,531.8,435.73
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,541.3,441.34
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,619.72,502.05
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,691.32,555.45
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,703.37,563.25
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,712.29,569.0
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,715.64,569.77
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,715.64,568.16
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,708.31,560.82
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,697.62,550.63
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,680.67,535.62
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,660.61,518.18
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,636.47,498.3
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,609.43,475.94
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,577.79,449.83
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,543.67,421.32
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,505.36,388.86
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,465.14,354.24
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,421.83,315.99
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,377.28,276.18
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,329.65,234.02
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,281.61,191.34
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,227.55,144.74
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,178.77,104.22
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,129.34,67.85
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,81.92,41.26
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,45.3,33.48
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,44.6,32.91
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,37.65,26.93
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,34.61,24.17
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,29.67,19.61
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,24.62,14.39
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,12.11,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,37.34,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,104.48,68.31
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,192.73,150.44
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,279.2,224.35
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,338.35,275.98
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,400.62,329.07
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,215.3,178.31
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,11.12,3.75
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,8.34,1.41
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,5.56,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,6.49,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,7.42,0.59
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,143.1,114.28
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,285.24,229.76
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,227.82,181.95
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,167.86,132.25
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,220.06,174.64
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,276.88,220.05
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,341.15,271.88
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,405.84,323.02
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,420.17,334.25
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,434.28,345.11
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,437.91,347.05
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,437.38,345.25
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,377.82,297.54
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,325.65,256.15
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,272.98,214.65
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,224.78,176.98
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,213.21,167.93
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,201.04,158.22
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,198.1,152.63
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,190.24,142.56
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,147.89,98.02
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,89.62,49.82
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,51.37,39.96
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,47.41,36.55
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,40.24,30.19
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,37.32,27.43
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,30.71,21.23
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,23.82,14.23
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,11.71,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
